Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,7.76
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,28.79,19.24
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,41.15,30.52
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,55.38,43.36
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,69.6,56.06
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,83.32,68.15
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,97.08,80.13
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,117.28,97.41
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,137.61,114.56
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,128.74,106.63
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,120.4,99.22
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,274.8,233.38
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,419.97,355.2
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,497.06,418.78
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,563.89,473.49
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,455.0,381.3
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,341.93,284.55
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,286.99,238.64
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,220.66,182.6
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,289.19,240.68
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,346.48,288.48
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,268.37,223.13
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,182.41,150.46
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,255.52,213.3
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,318.84,266.85
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,244.58,204.29
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,164.22,135.88
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,132.04,108.82
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,100.5,81.95
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,91.26,74.17
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,82.07,66.35
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,71.9,57.61
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,61.77,48.8
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,50.67,39.11
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,39.95,29.59
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,29.71,20.31
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,19.48,10.98
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.12,2.21
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,6.02,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.04,4.04
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,20.87,12.46
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,29.7,20.57
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,39.95,29.78
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,50.2,38.86
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,59.58,47.11
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,69.21,55.47
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,119.44,99.08
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,171.95,143.59
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,182.97,152.3
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,194.03,161.17
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,188.38,155.63
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,182.6,150.1
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,220.19,181.4
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,271.7,223.29
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,211.0,172.91
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,164.04,133.7
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,148.51,120.96
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,133.25,108.27
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,107.78,86.74
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,82.94,65.67
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,66.59,51.81
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,50.25,37.87
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,95.1,76.15
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,143.06,116.29
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,137.72,111.79
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,132.44,107.55
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,141.42,115.3
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,150.76,123.29
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,136.77,111.88
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,122.99,100.63
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,108.14,88.23
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,93.36,75.72
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,77.0,61.77
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,60.65,47.53
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,44.82,33.4
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,28.87,19.02
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,16.7,6.52
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,64.49,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,149.85,104.0
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,215.31,168.38
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,291.41,237.25
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,356.56,296.38
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,426.88,358.07
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,330.22,278.93
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,181.16,150.75
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,211.04,175.71
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,241.86,200.61
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,267.62,221.58
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,293.85,242.73
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,360.21,296.52
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,417.69,342.11
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,429.15,349.53
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,439.87,356.51
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,537.05,433.6
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,622.99,499.93
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,609.19,487.89
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,593.66,475.25
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,774.17,617.29
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,919.78,720.7
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,908.99,712.08
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,894.73,702.61
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,874.44,688.06
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,850.89,671.3
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,825.98,654.53
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,791.69,630.89
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,751.26,602.6
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,708.75,572.47
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,659.28,536.3
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,608.9,497.07
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,551.8,451.77
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,494.97,405.23
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,428.34,349.89
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,364.71,294.92
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,292.27,231.15
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,226.37,170.99
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,145.95,91.31
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,63.47,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,77.02,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,181.48,126.73
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,250.95,198.05
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,330.24,271.56
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,396.77,332.66
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,467.48,394.84
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,529.35,448.14
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,588.37,497.25
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,642.99,540.25
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,697.07,580.13
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,744.25,613.29
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,789.63,644.44
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,828.01,670.16
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,863.72,693.64
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,893.0,713.18
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,919.03,730.35
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,936.81,740.29
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,950.85,747.71
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,960.15,753.29
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,965.64,756.4
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,963.56,753.52
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,957.65,748.22
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,945.58,740.21
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,929.83,729.8
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,907.09,714.6
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,881.04,697.14
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,849.21,675.54
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,814.55,651.81
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,771.45,621.68
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,726.44,589.8
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,675.92,553.46
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,628.84,517.34
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,569.39,469.2
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,510.53,420.2
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,442.94,363.87
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,378.31,307.78
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,302.11,240.73
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,233.14,177.82
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,149.24,96.17
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,68.52,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,51.83,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,121.48,85.08
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,176.54,140.45
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,240.23,199.59
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,295.14,250.44
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,356.99,305.79
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,412.99,354.67
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,471.73,404.27
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,559.05,476.21
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,649.59,548.37
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,695.71,582.77
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,740.49,615.44
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,778.74,641.53
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,814.76,665.59
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,843.56,684.41
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,869.47,701.05
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,885.82,710.74
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,906.26,723.53
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,915.16,728.05
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,920.5,730.29
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,918.55,727.53
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,913.03,722.48
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,900.58,714.01
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,884.72,703.29
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,759.26,611.38
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,619.85,502.7
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,625.57,509.88
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,626.3,512.09
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,580.21,476.59
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,534.45,441.1
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,489.53,406.03
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,445.44,370.92
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,394.99,329.44
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,346.16,288.45
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,293.87,244.24
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,244.13,200.97
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,179.68,144.71
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,128.52,99.07
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,72.47,47.4
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,47.36,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,108.94,75.37
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,168.45,132.19
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,238.84,195.43
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,297.4,248.32
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,360.98,304.13
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,421.51,356.34
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,483.31,408.14
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,534.63,449.42
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,586.38,489.88
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,349.68,296.61
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.18
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,108.83,87.88
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,152.55,124.26
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,153.21,124.3
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,153.96,124.53
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,125.79,100.77
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,98.43,77.71
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,211.15,172.05
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,324.52,263.86
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,198.53,161.11
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.11
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,61.45,46.69
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,63.78,48.72
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,66.1,50.76
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,53.96,40.53
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,41.83,30.27
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,51.15,38.32
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,60.47,46.37
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,54.86,41.68
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,49.26,36.97
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,43.2,31.83
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,37.14,26.64
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,30.62,21.03
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,24.11,15.35
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.07,9.97
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.04,4.57
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.94,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.91,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,56.12,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,152.1,103.92
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,218.44,169.6
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,295.77,239.75
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,360.99,298.92
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,428.81,358.56
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,306.21,258.48
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,118.5,96.56
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,154.94,127.57
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,202.23,166.68
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,478.45,398.73
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,754.23,609.3
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,788.34,628.52
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,826.08,652.07
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,855.61,671.37
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,882.17,688.57
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,902.02,700.13
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,918.5,709.4
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,929.15,714.97
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,936.17,718.19
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,937.06,717.75
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,934.21,714.95
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,923.57,707.95
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,909.31,698.67
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,889.45,685.62
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,866.2,670.3
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,834.82,648.66
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,800.64,625.05
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,761.23,597.86
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,719.68,568.89
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,670.27,533.09
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,619.81,494.85
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,566.73,452.83
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,509.53,406.54
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,444.08,354.53
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,381.32,302.34
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,307.75,239.78
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,240.85,180.58
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,158.98,105.49
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,85.52,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,29.9,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,80.37,54.01
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,122.65,94.88
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,169.24,136.79
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,211.62,174.73
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,255.92,213.28
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,296.81,248.34
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,339.38,283.97
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,493.13,410.53
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,649.8,534.53
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,696.37,567.77
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,741.59,599.88
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,678.85,548.82
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,592.92,477.45
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,550.92,442.59
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,503.08,402.75
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,588.57,469.28
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,675.46,534.61
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,681.42,537.75
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,685.43,539.98
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,413.78,331.02
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,127.13,98.19
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,312.21,249.56
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,481.18,381.22
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,240.44,192.63
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.14,3.6
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,281.01,229.61
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,539.19,430.54
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,542.6,432.01
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,530.6,423.48
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,466.44,373.66
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,395.83,318.56
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,354.1,285.08
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,313.46,251.65
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,345.03,276.39
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,355.65,281.41
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,285.72,221.85
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,222.23,166.35
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,142.89,96.02
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,70.49,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,25.5,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,57.22,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,154.91,106.75
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,222.18,174.47
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,300.57,246.98
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,367.28,309.3
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,436.77,372.55
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,498.63,428.29
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,562.25,483.95
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,618.5,531.29
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,674.77,577.24
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,723.17,615.03
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,770.1,651.23
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,803.29,674.94
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,839.81,701.11
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,869.37,722.78
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,895.91,742.11
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,916.2,755.26
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,933.04,765.83
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,943.07,772.76
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,949.42,777.09
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,827.98,683.74
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,683.79,566.28
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,814.82,674.72
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,918.59,754.34
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,897.09,737.93
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,872.33,719.69
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,740.1,617.59
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,598.1,501.59
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,381.76,322.08
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,162.62,133.43
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,148.32,121.94
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,134.3,110.4
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,118.78,97.48
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,103.44,84.53
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,86.57,70.06
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,69.73,55.36
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,53.43,40.9
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,37.05,26.2
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,22.75,12.81
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,59.58,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,160.81,112.51
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,229.43,182.26
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,309.11,256.17
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,373.7,316.63
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,446.41,382.07
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,508.4,436.27
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,572.04,489.8
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,628.41,535.56
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,684.62,579.53
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,733.26,614.07
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,780.36,646.57
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,814.44,668.81
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,851.82,693.23
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,881.99,712.77
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,909.06,729.85
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,928.25,740.28
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,943.87,748.2
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,954.05,753.68
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,960.53,756.69
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,959.4,753.18
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,954.53,747.3
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,943.28,738.53
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,928.42,727.47
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,906.2,712.14
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,880.74,694.7
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,849.0,673.52
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,820.66,654.76
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,779.02,626.18
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,735.31,595.84
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,684.99,560.62
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,633.67,522.3
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,573.64,475.14
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,514.23,426.91
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,447.07,370.67
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,385.57,317.04
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,310.91,251.34
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,243.32,189.96
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,131.38,94.43
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,34.59,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,27.5,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,74.27,51.19
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,114.13,90.44
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,157.43,130.19
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,197.27,166.24
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,238.98,202.92
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,278.3,236.83
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,319.0,270.97
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,351.08,296.42
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,382.55,320.65
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,422.74,352.62
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,463.63,384.48
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,649.71,532.69
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,830.83,663.56
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,860.72,679.74
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,887.66,695.49
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,804.64,634.72
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,701.8,556.51
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,579.8,463.44
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,454.58,364.54
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,563.9,451.99
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,657.85,523.82
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,600.58,478.78
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,543.46,434.66
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,458.36,369.14
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,376.03,304.3
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,425.24,345.46
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,469.89,381.57
