Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,71.81,29.57
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,161.72,115.68
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,228.39,175.25
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,305.49,242.76
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,372.88,301.2
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,445.72,362.09
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,320.72,263.27
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,131.69,104.76
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,148.35,118.18
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,165.36,131.37
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,184.47,146.39
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,203.96,161.58
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,360.87,288.72
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,504.83,401.57
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,720.63,572.48
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,919.29,717.89
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,939.83,730.76
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,956.77,742.18
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,968.99,751.25
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,977.53,757.88
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,978.15,758.13
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,975.0,755.84
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,965.59,750.16
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,952.53,741.99
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,931.99,728.51
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,915.44,717.98
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,885.15,696.82
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,851.95,673.55
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,810.6,644.15
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,767.24,613.07
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,718.63,576.92
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,668.81,539.46
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,609.3,492.36
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,553.05,446.89
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,488.94,394.75
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,427.04,343.11
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,354.13,281.59
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,287.1,223.72
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,211.99,159.3
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,147.3,103.07
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,66.59,27.43
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,80.85,36.42
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,185.92,134.07
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,253.02,196.01
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,332.6,267.61
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,401.36,329.07
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,474.54,392.15
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,539.42,447.5
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,605.76,502.42
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,663.8,548.51
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,716.61,588.22
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,767.23,625.29
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,816.17,660.59
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,858.88,689.49
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,898.93,716.05
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,931.73,738.46
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,961.26,758.46
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,984.03,772.39
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,1003.03,783.7
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,1015.49,791.3
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,1024.0,796.26
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,1026.07,795.64
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,1024.1,792.41
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,1014.77,785.38
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,1001.5,775.8
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,981.09,761.75
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,957.04,745.26
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,927.33,724.16
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,894.41,700.85
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,854.08,672.54
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,811.22,642.3
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,762.4,607.25
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,716.7,574.83
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,658.76,531.72
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,600.45,486.29
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,534.29,433.78
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,469.7,380.71
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,396.35,318.98
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,327.56,258.94
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,250.71,192.0
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,182.08,130.61
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,80.02,37.9
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,81.59,40.22
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,187.13,138.65
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,254.14,202.2
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,333.23,275.53
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,403.95,340.96
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,479.67,408.76
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,462.9,395.84
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,419.89,358.65
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,568.46,484.47
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,723.99,610.15
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,774.61,646.29
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,823.43,680.84
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,866.13,710.45
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,906.21,737.76
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,939.1,760.57
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,968.64,780.85
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,991.33,794.98
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,1010.17,806.37
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,1022.83,814.14
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1031.48,819.16
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,1032.33,818.06
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,1029.1,814.27
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,1019.71,807.41
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,1006.34,797.91
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,986.5,782.44
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,962.98,764.55
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,933.46,745.31
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,900.66,723.64
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,860.33,695.28
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,817.49,664.86
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,768.43,628.88
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,717.65,591.26
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,665.47,551.09
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,608.03,504.52
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,542.52,450.94
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,478.3,396.99
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,406.24,334.12
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,338.27,272.78
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,259.54,202.43
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,190.0,138.64
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,108.33,57.3
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,36.78,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,42.8,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,114.03,60.66
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,199.18,146.95
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,269.11,212.23
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,347.95,283.62
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,416.41,344.37
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,488.65,405.57
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,553.25,458.94
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,615.23,508.34
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,673.48,552.44
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,731.1,592.92
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,782.1,628.09
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,831.27,661.45
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,874.08,689.85
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,914.18,716.13
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,947.28,737.61
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,977.01,756.76
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,997.05,768.52
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,1012.98,777.67
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,1026.07,785.25
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,1035.17,790.29
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,1038.02,790.54
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,1036.79,788.31
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1027.87,781.29
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1014.96,771.84
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,996.05,759.24
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,973.34,744.28
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,943.64,724.69
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,910.63,702.91
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,867.54,674.12
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,822.29,643.68
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,772.62,609.82
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,726.05,577.78
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,668.07,535.22
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,609.65,490.3
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,543.28,439.59
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,478.31,387.9
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,405.61,327.58
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,337.11,268.32
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,260.74,202.02
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,191.85,140.23
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,108.66,60.78
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,36.54,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,33.72,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,104.69,58.55
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,187.12,139.17
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,255.21,202.55
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,332.73,273.08
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,397.04,330.94
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,467.33,391.39
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,530.98,445.21
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,596.05,498.39
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,652.98,543.46
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,709.26,586.95
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,759.68,622.43
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,808.5,656.01
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,849.93,683.87
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,882.16,704.68
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,915.08,726.87
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,944.9,746.7
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,967.04,759.56
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,985.56,770.15
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,997.62,777.72
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,1005.88,782.82
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,955.11,746.57
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,897.81,705.92
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,945.1,740.08
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,984.7,767.8
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,889.26,700.24
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,776.02,618.32
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,841.46,668.58
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,885.8,701.09
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,841.77,669.78
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,795.88,637.54
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,746.81,603.29
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,696.34,567.5
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,637.32,521.81
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,581.12,477.12
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,515.32,424.34
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,451.51,371.5
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,378.69,309.27
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,311.12,249.79
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,235.13,183.68
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,168.83,124.71
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,93.13,54.65
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,25.23,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,37.67,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,108.97,63.01
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,190.4,142.03
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,258.85,206.46
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,334.84,277.14
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,402.44,339.43
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,474.01,403.14
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,538.18,459.26
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,603.78,514.84
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,663.1,562.85
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,722.23,608.21
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,768.02,642.83
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,816.87,679.53
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,859.93,710.04
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,900.48,738.29
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,933.93,762.09
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,964.13,783.39
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,988.56,799.05
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,1009.39,812.04
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,1022.51,820.43
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,1031.65,826.03
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,1033.72,826.85
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,1031.73,824.91
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,1023.46,818.27
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,1011.22,808.92
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,992.09,794.68
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,969.22,777.87
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,939.69,756.26
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,906.86,732.31
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,864.98,701.58
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,820.83,669.08
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,771.98,633.58
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,726.17,600.09
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,668.87,555.35
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,611.03,508.08
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,545.68,454.11
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,481.63,400.06
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,409.96,337.64
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,342.12,276.58
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,266.31,208.79
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,197.71,146.1
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,117.75,71.09
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,45.02,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,31.74,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,102.74,62.17
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,182.85,137.82
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,251.21,200.87
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,329.19,271.34
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,399.31,333.95
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,472.98,397.41
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,536.65,451.42
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,601.76,504.82
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,661.37,551.47
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,720.96,595.79
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,772.22,632.77
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,816.17,663.83
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,858.98,692.85
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,899.31,719.73
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,932.56,741.92
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,962.6,761.77
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,984.36,775.68
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,1002.37,787.04
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,1014.82,795.32
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,1023.38,801.04
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,1025.79,801.04
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,1024.22,798.45
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,1015.04,791.43
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,1001.97,781.87
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,983.93,767.9
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,962.17,751.5
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,932.01,729.97
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,898.65,706.25
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,859.27,676.91
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,817.29,645.78
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,768.3,611.4
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,722.41,578.93
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,665.06,535.45
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,607.26,489.62
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,541.73,439.53
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,477.53,388.42
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,405.9,328.74
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,338.31,270.14
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,263.13,204.25
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,195.17,143.21
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,116.26,71.4
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,43.57,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.06,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,102.53,63.07
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,205.35,152.55
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,274.25,217.49
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,351.54,289.03
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,419.6,351.23
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,491.36,414.44
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,517.54,438.05
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,537.91,455.16
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,573.61,483.5
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,604.04,506.52
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,631.69,526.27
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,650.42,538.55
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,694.11,571.45
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,742.23,606.99
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,859.54,696.14
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,977.3,782.45
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,998.86,795.86
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,1016.41,806.96
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,1029.69,816.02
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,1038.95,822.36
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,1042.27,823.35
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,1041.46,821.58
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,1033.0,815.43
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,1020.48,806.57
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,1002.2,794.03
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,980.01,778.8
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,950.84,758.25
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,918.23,735.25
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,879.8,708.14
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,838.38,678.67
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,789.59,643.96
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,738.83,607.35
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,682.92,565.27
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,625.98,519.2
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,561.84,466.73
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,498.55,413.25
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,431.08,353.86
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,363.9,293.25
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,286.75,223.96
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,217.52,160.1
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,136.22,85.11
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,62.65,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,53.58,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,125.53,77.79
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,206.16,153.18
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,274.66,216.97
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,351.41,286.52
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,418.34,346.19
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,488.82,406.21
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,548.58,455.94
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,612.19,506.74
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,669.15,550.75
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,725.36,590.95
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,775.76,626.46
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,824.28,660.1
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,865.53,688.04
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,903.98,713.76
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,937.2,735.21
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,967.06,754.2
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,986.8,766.05
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,1002.41,775.15
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,1014.44,782.99
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,1022.52,788.26
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,1024.61,788.01
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,1022.68,785.19
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,1013.92,778.96
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,1001.21,770.2
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,982.69,757.56
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,960.44,742.48
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,931.09,722.11
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,898.48,699.54
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,857.9,671.63
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,814.87,641.82
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,766.99,608.2
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,717.37,573.1
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,665.51,534.5
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,608.27,489.44
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,544.44,439.52
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,481.74,388.76
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,411.8,330.49
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,345.37,272.98
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,269.65,207.06
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,202.14,146.72
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,126.64,79.47
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,54.55,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,49.99,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,122.33,77.39
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,199.2,147.72
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,267.13,210.27
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,343.51,279.04
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,410.71,338.28
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,481.67,398.22
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,545.17,450.44
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,609.87,501.7
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,663.61,543.18
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,720.52,584.03
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,770.49,618.07
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,818.68,650.16
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,860.69,677.53
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,900.02,702.68
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,933.08,722.83
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,962.88,740.57
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,985.58,753.34
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,1004.55,763.61
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,1017.68,770.42
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1026.86,774.73
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,1028.24,774.0
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,1025.58,770.81
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,1017.28,765.1
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,1005.03,756.96
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,985.68,743.2
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,962.64,727.16
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,933.74,708.61
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,901.55,687.82
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,861.99,661.85
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,819.84,633.89
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,772.16,601.46
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,722.68,567.39
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,669.72,529.05
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,611.63,484.46
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,547.19,436.06
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,483.88,386.55
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,412.92,329.11
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,345.88,272.42
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,271.72,208.61
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,204.4,148.97
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,126.05,80.31
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,59.21,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,54.73,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,128.28,81.39
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,206.34,151.76
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,275.09,214.39
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,352.1,282.69
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,419.83,341.74
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,491.26,401.26
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,555.18,452.99
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,620.15,503.57
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,675.03,544.96
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,733.06,585.64
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,783.39,620.58
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,831.83,653.76
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,873.66,680.52
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,912.78,705.07
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,946.46,725.24
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,976.8,742.87
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,997.02,753.42
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,1013.2,761.26
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,1025.3,768.02
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,1033.44,772.54
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,1034.45,771.24
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,1031.42,767.47
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,1022.18,760.96
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,1009.02,752.02
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,988.46,738.6
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,964.29,722.9
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,934.67,704.38
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,901.84,683.65
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,861.56,656.67
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,818.76,627.82
