Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,567.13,452.85
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,630.67,501.87
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,694.44,549.7
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,749.75,587.75
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,807.81,626.51
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,857.19,660.75
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,904.24,693.21
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,945.3,719.93
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,983.37,744.47
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,1014.68,763.93
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,1042.33,780.91
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,1063.15,793.68
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,1079.98,803.87
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,1090.24,810.68
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,1096.33,814.89
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,1095.17,814.41
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,1089.82,811.3
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,1078.27,803.48
2016,3,13,13,30,973.0,98.0,6.0,26.0,896.0,1062.66,793.09
2016,3,13,13,45,965.0,98.5,6.0,26.5,875.0,1039.85,776.73
2016,3,13,14,0,957.0,99.0,6.0,27.0,854.0,1013.35,758.02
2016,3,13,14,15,949.5,98.0,5.85,26.5,825.5,982.15,738.29
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,947.61,716.24
2016,3,13,14,45,929.0,96.0,5.55,26.0,760.0,905.2,687.24
2016,3,13,15,0,916.0,95.0,5.4,26.0,723.0,860.24,656.41
2016,3,13,15,15,901.5,93.0,5.05,25.5,680.0,810.74,622.45
2016,3,13,15,30,887.0,91.0,4.7,25.0,637.0,759.36,586.91
2016,3,13,15,45,866.0,89.0,4.4,25.0,587.5,705.56,548.52
2016,3,13,16,0,845.0,87.0,4.1,25.0,538.0,646.99,504.53
2016,3,13,16,15,818.5,83.0,3.6,24.5,484.5,582.7,455.53
2016,3,13,16,30,792.0,79.0,3.1,24.0,431.0,519.07,405.68
2016,3,13,16,45,752.0,75.0,2.7,23.5,373.5,449.97,350.43
2016,3,13,17,0,712.0,71.0,2.3,23.0,316.0,384.23,296.12
2016,3,13,17,15,654.5,64.5,2.15,22.0,258.5,312.46,236.67
2016,3,13,17,30,597.0,58.0,2.0,21.0,201.0,246.67,180.42
2016,3,13,17,45,501.0,48.5,1.9,20.0,146.5,175.02,120.24
2016,3,13,18,0,405.0,39.0,1.8,19.0,92.0,115.12,70.9
2016,3,13,18,15,238.0,24.5,1.75,18.5,51.5,53.96,23.36
2016,3,13,18,30,71.0,10.0,1.7,18.0,11.0,12.87,0.0
2016,3,13,18,45,35.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,11.95,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,40.28,6.07
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,92.48,53.51
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,161.24,108.52
2016,3,14,7,45,600.0,51.0,3.75,17.0,186.5,225.78,164.86
2016,3,14,8,0,679.0,59.0,3.9,18.0,244.0,299.36,228.92
2016,3,14,8,15,728.0,64.0,3.75,18.5,303.0,366.72,287.75
2016,3,14,8,30,777.0,69.0,3.6,19.0,362.0,438.63,348.28
2016,3,14,8,45,809.0,73.5,3.45,20.0,419.0,505.32,401.84
2016,3,14,9,0,841.0,78.0,3.3,21.0,476.0,573.76,454.32
2016,3,14,9,15,864.0,81.0,3.35,22.0,529.5,636.26,500.72
2016,3,14,9,30,887.0,84.0,3.4,23.0,583.0,695.4,543.03
2016,3,14,9,45,903.0,87.0,3.45,24.0,631.0,751.98,580.05
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,807.18,614.98
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.0,856.36,647.28
2016,3,14,10,30,943.0,94.0,4.0,26.0,761.0,903.22,677.7
2016,3,14,10,45,951.0,96.0,4.3,27.0,795.0,943.99,702.62
2016,3,14,11,0,959.0,98.0,4.6,28.0,829.0,981.66,725.2
2016,3,14,11,15,965.5,99.0,4.6,28.0,854.5,1013.55,745.16
2016,3,14,11,30,972.0,100.0,4.6,28.0,880.0,1041.88,762.88
2016,3,14,11,45,975.0,101.0,4.6,28.5,897.0,1063.08,774.36
2016,3,14,12,0,978.0,102.0,4.6,29.0,914.0,1080.31,783.35
2016,3,14,12,15,979.5,102.5,4.6,29.0,921.5,1091.45,790.08
2016,3,14,12,30,981.0,103.0,4.6,29.0,929.0,1098.44,794.32
2016,3,14,12,45,979.5,103.0,4.65,29.0,927.5,1097.69,793.99
2016,3,14,13,0,978.0,103.0,4.7,29.0,926.0,1092.76,791.44
2016,3,14,13,15,975.5,102.5,4.7,29.0,915.0,1082.14,784.89
2016,3,14,13,30,973.0,102.0,4.7,29.0,904.0,1067.44,775.88
2016,3,14,13,45,966.5,102.0,4.7,29.0,883.5,1045.44,762.23
2016,3,14,14,0,960.0,102.0,4.7,29.0,863.0,1019.68,746.24
2016,3,14,14,15,952.5,100.5,4.55,29.0,834.0,987.79,725.25
2016,3,14,14,30,945.0,99.0,4.4,29.0,805.0,952.53,702.26
2016,3,14,14,45,928.0,100.0,4.3,29.0,767.0,908.71,673.73
2016,3,14,15,0,911.0,101.0,4.2,29.0,729.0,862.59,643.52
2016,3,14,15,15,896.0,99.0,3.95,28.5,685.5,812.82,611.16
2016,3,14,15,30,881.0,97.0,3.7,28.0,642.0,765.45,580.14
2016,3,14,15,45,859.0,94.5,3.5,27.5,592.0,706.47,540.61
2016,3,14,16,0,837.0,92.0,3.3,27.0,542.0,646.94,497.81
2016,3,14,16,15,810.0,88.0,3.05,26.0,487.5,582.68,451.05
2016,3,14,16,30,783.0,84.0,2.8,25.0,433.0,519.14,403.19
2016,3,14,16,45,744.0,79.0,2.6,24.5,376.0,449.89,348.66
2016,3,14,17,0,705.0,74.0,2.4,24.0,319.0,383.98,294.91
2016,3,14,17,15,647.5,67.0,2.35,23.0,261.0,312.06,235.73
2016,3,14,17,30,590.0,60.0,2.3,22.0,203.0,246.14,179.68
2016,3,14,17,45,497.5,50.0,2.25,21.5,148.5,175.25,119.99
2016,3,14,18,0,405.0,40.0,2.2,21.0,94.0,115.69,70.93
2016,3,14,18,15,244.0,25.0,2.25,20.5,53.0,55.01,24.37
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,13.37,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,16.0,15.5,12.69,0.0
2016,3,15,7,0,132.0,23.0,3.9,17.0,31.0,35.32,9.09
2016,3,15,7,15,260.0,39.5,3.9,17.5,76.5,82.73,50.33
2016,3,15,7,30,388.0,56.0,3.9,18.0,122.0,146.24,100.7
2016,3,15,7,45,484.0,65.0,3.95,18.5,178.5,208.64,153.58
2016,3,15,8,0,580.0,74.0,4.0,19.0,235.0,282.47,216.58
2016,3,15,8,15,632.5,81.5,3.9,19.5,292.5,348.2,273.15
2016,3,15,8,30,685.0,89.0,3.8,20.0,350.0,419.09,332.25
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,485.51,385.43
2016,3,15,9,0,775.0,94.0,3.7,22.0,465.0,554.32,438.44
2016,3,15,9,15,800.0,98.0,3.7,23.0,517.0,615.87,484.03
2016,3,15,9,30,825.0,102.0,3.7,24.0,569.0,677.76,528.18
2016,3,15,9,45,847.5,103.0,3.7,25.0,617.0,734.56,566.31
2016,3,15,10,0,870.0,104.0,3.7,26.0,665.0,790.68,601.88
2016,3,15,10,15,883.0,106.5,3.75,26.5,705.5,834.53,629.61
2016,3,15,10,30,896.0,109.0,3.8,27.0,746.0,880.97,658.83
2016,3,15,10,45,906.5,110.0,3.9,27.5,780.0,921.24,683.77
2016,3,15,11,0,917.0,111.0,4.0,28.0,814.0,958.73,706.68
2016,3,15,11,15,923.5,112.5,4.05,28.0,839.0,990.01,726.51
2016,3,15,11,30,930.0,114.0,4.1,28.0,864.0,1017.89,744.15
2016,3,15,11,45,925.5,119.0,4.2,28.5,878.5,1035.26,753.79
2016,3,15,12,0,921.0,124.0,4.3,29.0,893.0,1048.61,760.97
2016,3,15,12,15,922.5,124.5,4.35,29.0,900.0,1059.14,767.68
2016,3,15,12,30,924.0,125.0,4.4,29.0,907.0,1065.75,772.02
2016,3,15,12,45,922.5,125.0,4.5,29.5,905.0,1064.89,770.45
2016,3,15,13,0,921.0,125.0,4.6,30.0,903.0,1060.08,766.52
2016,3,15,13,15,918.0,124.5,4.55,30.0,892.0,1049.34,759.57
2016,3,15,13,30,915.0,124.0,4.5,30.0,881.0,1034.76,750.32
2016,3,15,13,45,677.5,227.5,4.5,30.0,781.0,915.5,672.19
2016,3,15,14,0,440.0,331.0,4.5,30.0,681.0,781.57,576.19
2016,3,15,14,15,665.0,224.5,4.4,29.5,733.5,868.28,644.04
2016,3,15,14,30,890.0,118.0,4.3,29.0,786.0,924.17,683.42
2016,3,15,14,45,769.5,159.0,4.2,29.0,717.5,845.99,630.66
2016,3,15,15,0,649.0,200.0,4.1,29.0,649.0,761.36,572.16
2016,3,15,15,15,618.0,194.0,3.85,28.5,601.0,703.72,532.63
2016,3,15,15,30,587.0,188.0,3.6,28.0,553.0,642.72,489.93
2016,3,15,15,45,478.0,202.0,3.35,28.0,484.0,553.52,423.61
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,465.32,357.27
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,354.25,273.79
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,245.12,189.9
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,212.06,164.61
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,179.82,139.23
2016,3,15,17,15,76.0,121.0,2.0,24.0,144.0,145.99,112.38
2016,3,15,17,30,66.0,96.0,2.0,23.0,112.0,113.42,85.86
2016,3,15,17,45,49.0,72.0,2.0,22.0,82.0,81.52,59.62
2016,3,15,18,0,32.0,48.0,2.0,21.0,52.0,51.85,35.09
2016,3,15,18,15,16.0,27.5,2.15,20.5,29.5,28.05,13.98
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,6.67,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,43.0,11.5,1.85,13.5,14.0,12.15,0.0
2016,3,16,7,0,86.0,23.0,2.0,14.0,28.0,30.71,10.23
2016,3,16,7,15,160.5,43.0,2.15,14.5,66.0,69.23,44.41
2016,3,16,7,30,235.0,63.0,2.3,15.0,104.0,119.17,85.34
2016,3,16,7,45,289.0,79.0,2.45,15.5,148.0,166.77,126.27
2016,3,16,8,0,343.0,95.0,2.6,16.0,192.0,220.95,172.88
2016,3,16,8,15,243.5,128.5,2.9,16.5,205.0,232.38,185.81
2016,3,16,8,30,144.0,162.0,3.2,17.0,218.0,230.92,185.86
2016,3,16,8,45,210.0,181.5,3.55,18.0,276.5,293.74,236.56
2016,3,16,9,0,276.0,201.0,3.9,19.0,335.0,370.06,296.9
2016,3,16,9,15,429.0,184.5,4.1,19.5,417.5,471.89,377.73
2016,3,16,9,30,582.0,168.0,4.3,20.0,500.0,585.06,465.51
2016,3,16,9,45,718.0,138.0,4.55,21.0,581.5,681.37,538.28
2016,3,16,10,0,854.0,108.0,4.8,22.0,663.0,783.9,611.53
2016,3,16,10,15,866.0,110.5,4.7,22.0,702.5,831.48,643.13
2016,3,16,10,30,878.0,113.0,4.6,22.0,742.0,871.11,668.94
2016,3,16,10,45,885.5,115.5,4.5,22.5,774.0,909.7,692.38
2016,3,16,11,0,893.0,118.0,4.4,23.0,806.0,945.39,713.67
2016,3,16,11,15,898.5,119.5,4.2,23.5,830.0,975.06,730.21
2016,3,16,11,30,904.0,121.0,4.0,24.0,854.0,1001.38,744.27
2016,3,16,11,45,901.0,125.5,3.8,24.5,868.0,1019.1,752.45
2016,3,16,12,0,898.0,130.0,3.6,25.0,882.0,1032.95,758.04
2016,3,16,12,15,899.0,130.5,3.4,25.0,889.0,1042.69,762.43
2016,3,16,12,30,900.0,131.0,3.2,25.0,896.0,1048.62,764.36
2016,3,16,12,45,891.5,135.0,3.05,25.0,892.0,1044.86,760.55
2016,3,16,13,0,883.0,139.0,2.9,25.0,888.0,1037.28,754.46
2016,3,16,13,15,879.5,138.5,2.75,25.0,877.0,1026.27,746.3
2016,3,16,13,30,876.0,138.0,2.6,25.0,866.0,1011.6,735.92
2016,3,16,13,45,863.5,140.5,2.5,25.5,844.5,996.4,724.41
2016,3,16,14,0,851.0,143.0,2.4,26.0,823.0,969.22,705.3
2016,3,16,14,15,842.0,141.5,2.3,26.0,795.5,937.98,685.14
2016,3,16,14,30,833.0,140.0,2.2,26.0,768.0,903.83,663.11
2016,3,16,14,45,599.0,221.5,2.15,26.0,662.5,765.08,569.27
2016,3,16,15,0,365.0,303.0,2.1,26.0,557.0,622.29,466.36
2016,3,16,15,15,401.5,273.0,2.0,25.5,537.0,603.66,456.41
2016,3,16,15,30,438.0,243.0,1.9,25.0,517.0,589.41,448.17
2016,3,16,15,45,539.0,199.0,1.85,25.0,509.5,592.13,452.29
2016,3,16,16,0,640.0,155.0,1.8,25.0,502.0,587.15,449.93
2016,3,16,16,15,396.5,175.5,1.65,24.5,383.5,426.15,329.53
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,281.49,218.6
2016,3,16,16,45,299.0,162.5,1.35,24.0,275.5,313.31,243.54
2016,3,16,17,0,445.0,129.0,1.2,24.0,286.0,326.97,251.03
2016,3,16,17,15,386.0,113.5,1.1,23.0,232.5,261.46,198.53
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,202.66,150.69
2016,3,16,17,45,235.0,78.0,0.95,21.5,128.5,136.13,97.22
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,84.5,56.74
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,41.85,22.13
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,7.12,0.0
2016,3,16,18,45,5.0,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.0,1.25,17.5,16.5,13.83,0.0
2016,3,17,7,0,99.0,26.0,1.4,18.0,33.0,35.13,13.97
2016,3,17,7,15,204.5,46.0,1.4,18.5,77.0,81.22,51.68
2016,3,17,7,30,310.0,66.0,1.4,19.0,121.0,138.92,97.35
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.0,195.86,144.83
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,262.53,200.49
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,185.64,145.21
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,66.06,49.36
2016,3,17,8,45,0.0,82.0,1.35,20.5,82.0,76.38,57.7
2016,3,17,9,0,0.0,93.0,1.3,21.0,93.0,86.79,65.83
2016,3,17,9,15,0.0,104.0,1.3,21.0,104.0,97.23,74.03
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,107.71,82.19
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,92.88,69.87
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,78.31,57.88
2016,3,17,10,15,1.0,126.5,1.3,22.0,128.0,119.48,90.57
2016,3,17,10,30,2.0,169.0,1.3,22.0,172.0,161.35,123.18
2016,3,17,10,45,21.5,251.0,1.35,22.5,268.5,259.08,198.32
2016,3,17,11,0,41.0,333.0,1.4,23.0,365.0,371.9,281.68
2016,3,17,11,15,36.5,334.5,1.4,23.0,363.5,370.34,279.38
2016,3,17,11,30,32.0,336.0,1.4,23.0,362.0,368.46,277.56
2016,3,17,11,45,70.5,379.0,1.45,23.5,438.0,452.27,338.79
2016,3,17,12,0,109.0,422.0,1.5,24.0,514.0,537.47,398.83
2016,3,17,12,15,90.5,416.0,1.55,24.0,493.0,513.57,380.91
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,489.02,363.25
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,443.18,330.43
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,397.32,297.27
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.0,409.84,306.89
2016,3,17,13,30,47.0,372.0,1.7,24.0,411.0,422.06,316.02
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.0,514.64,384.64
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,591.58,440.3
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,574.8,428.44
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,557.11,416.65
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,518.95,389.87
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,481.23,363.29
2016,3,17,15,15,250.5,304.5,1.5,24.0,467.0,518.61,393.42
2016,3,17,15,30,342.0,270.0,1.5,24.0,484.0,537.99,409.76
2016,3,17,15,45,411.0,231.0,1.5,24.0,469.0,535.89,409.92
2016,3,17,16,0,480.0,192.0,1.5,24.0,454.0,518.44,398.71
2016,3,17,16,15,555.0,151.0,1.5,23.5,425.0,493.97,382.39
2016,3,17,16,30,630.0,110.0,1.5,23.0,396.0,463.85,360.39
2016,3,17,16,45,589.0,106.0,1.5,23.0,346.0,402.8,312.26
2016,3,17,17,0,548.0,102.0,1.5,23.0,296.0,345.07,265.46
2016,3,17,17,15,489.0,91.5,1.35,22.5,242.0,275.83,208.96
2016,3,17,17,30,430.0,81.0,1.2,22.0,188.0,215.94,158.86
2016,3,17,17,45,346.5,66.0,1.1,21.5,138.0,152.62,106.7
2016,3,17,18,0,263.0,51.0,1.0,21.0,88.0,99.72,64.08
2016,3,17,18,15,131.5,31.5,1.05,20.5,50.0,47.91,24.93
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,14.84,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,37.31,16.72
2016,3,18,7,15,200.0,48.5,1.0,19.0,79.5,83.19,53.55
2016,3,18,7,30,302.0,69.0,1.1,19.0,124.0,140.52,99.05
2016,3,18,7,45,380.0,82.5,1.25,19.5,177.0,196.93,146.02
2016,3,18,8,0,458.0,96.0,1.4,20.0,230.0,262.75,200.89
2016,3,18,8,15,229.0,73.5,1.45,20.0,140.5,174.74,136.56
2016,3,18,8,30,0.0,51.0,1.5,20.0,51.0,47.4,33.92
2016,3,18,8,45,0.0,72.5,1.6,20.5,72.5,67.47,50.39
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,87.73,66.61
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,98.17,74.8
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,108.65,82.96
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,139.05,106.8
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,169.82,130.5
2016,3,18,10,15,1.5,156.0,1.75,22.0,157.0,148.27,113.16
2016,3,18,10,30,0.0,135.0,1.7,22.0,135.0,126.82,96.03
2016,3,18,10,45,0.0,128.0,1.65,22.5,128.0,120.13,90.43
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,113.48,84.88
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,119.73,89.66
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,125.99,94.42
2016,3,18,11,45,139.0,276.0,1.3,23.5,394.0,422.02,321.62
2016,3,18,12,0,278.0,418.0,1.2,24.0,654.0,725.33,530.47
2016,3,18,12,15,155.5,387.5,1.05,24.0,519.5,560.53,411.59
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,393.04,290.58
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,248.08,185.3
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,120.34,88.53
2016,3,18,13,15,113.5,275.5,0.8,25.0,371.0,398.65,300.25
2016,3,18,13,30,227.0,423.0,0.9,25.0,614.0,665.04,484.56
2016,3,18,13,45,123.5,359.0,1.0,25.5,463.0,492.88,362.54
2016,3,18,14,0,20.0,295.0,1.1,26.0,312.0,302.53,224.87
2016,3,18,14,15,27.5,305.0,1.2,26.0,327.0,330.0,246.67
2016,3,18,14,30,35.0,315.0,1.3,26.0,342.0,346.32,259.23
2016,3,18,14,45,283.5,280.0,1.4,26.0,480.0,541.39,407.44
2016,3,18,15,0,532.0,245.0,1.5,26.0,618.0,707.25,526.96
2016,3,18,15,15,552.5,220.5,1.5,25.5,587.5,675.13,505.67
2016,3,18,15,30,573.0,196.0,1.5,25.0,557.0,639.45,483.25
2016,3,18,15,45,491.0,203.0,1.55,25.0,496.0,562.08,428.06
2016,3,18,16,0,409.0,210.0,1.6,25.0,435.0,490.64,376.09
2016,3,18,16,15,204.5,134.0,1.6,24.5,246.5,261.38,203.92
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,53.94,38.41
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,46.47,32.63
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,39.01,26.61
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,32.02,20.99
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,25.04,15.25
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,18.07,9.36
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,11.11,3.43
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,6.01,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.58,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,16.7,6.86
2016,3,19,7,15,0.0,39.0,6.85,7.0,39.0,36.4,25.41
2016,3,19,7,30,0.0,60.0,6.9,7.0,60.0,56.29,43.32
2016,3,19,7,45,6.5,83.0,6.95,7.5,85.0,80.08,64.15
2016,3,19,8,0,13.0,106.0,7.0,8.0,110.0,104.77,85.53
2016,3,19,8,15,43.5,135.5,7.0,8.5,152.5,149.86,123.98
2016,3,19,8,30,74.0,165.0,7.0,9.0,195.0,196.37,163.4
2016,3,19,8,45,396.5,141.0,7.05,9.5,334.5,362.31,304.77
2016,3,19,9,0,719.0,117.0,7.1,10.0,474.0,551.71,463.34
2016,3,19,9,15,745.0,122.0,7.05,10.5,526.0,612.41,512.44
2016,3,19,9,30,771.0,127.0,7.0,11.0,578.0,673.68,560.95
2016,3,19,9,45,794.5,129.0,7.0,11.5,625.5,727.95,602.99
2016,3,19,10,0,818.0,131.0,7.0,12.0,673.0,783.77,643.64
2016,3,19,10,15,832.5,134.0,6.95,12.5,713.5,832.48,677.97
2016,3,19,10,30,847.0,137.0,6.9,13.0,754.0,879.34,710.43
2016,3,19,10,45,861.5,137.0,6.85,13.5,788.0,920.86,738.49
2016,3,19,11,0,876.0,137.0,6.8,14.0,822.0,959.94,764.45
2016,3,19,11,15,883.5,138.5,6.75,14.0,847.0,991.34,786.07
2016,3,19,11,30,891.0,140.0,6.7,14.0,872.0,1011.05,799.18
2016,3,19,11,45,899.5,138.0,6.65,14.5,890.0,1032.71,812.27
2016,3,19,12,0,908.0,136.0,6.6,15.0,908.0,1050.86,822.83
2016,3,19,12,15,910.0,136.5,6.5,15.0,915.0,1061.46,829.35
2016,3,19,12,30,912.0,137.0,6.4,15.0,922.0,1068.2,833.27
2016,3,19,12,45,916.0,134.5,6.35,15.5,921.5,1069.93,832.5
2016,3,19,13,0,920.0,132.0,6.3,16.0,921.0,1067.71,829.12
2016,3,19,13,15,917.5,131.0,6.2,16.0,910.0,1056.64,820.93
2016,3,19,13,30,915.0,130.0,6.1,16.0,899.0,1041.73,810.23
2016,3,19,13,45,914.0,127.0,6.1,16.0,880.5,1022.41,797.2
2016,3,19,14,0,913.0,124.0,6.1,16.0,862.0,999.34,781.61
2016,3,19,14,15,906.0,122.0,6.05,16.0,834.0,968.18,759.97
2016,3,19,14,30,899.0,120.0,6.0,16.0,806.0,933.81,736.05
2016,3,19,14,45,893.5,115.5,5.95,16.0,771.0,895.06,708.91
2016,3,19,15,0,888.0,111.0,5.9,16.0,736.0,853.39,679.52
2016,3,19,15,15,874.0,108.5,5.8,15.5,693.0,809.24,649.15
2016,3,19,15,30,860.0,106.0,5.7,15.0,650.0,757.95,613.07
2016,3,19,15,45,844.0,101.5,5.65,15.0,601.5,701.62,571.31
2016,3,19,16,0,828.0,97.0,5.6,15.0,553.0,644.28,526.31
2016,3,19,16,15,802.0,93.0,5.45,14.5,499.0,580.86,476.0
2016,3,19,16,30,776.0,89.0,5.3,14.0,445.0,518.11,424.75
2016,3,19,16,45,741.0,83.0,5.15,14.0,388.0,450.43,367.28
2016,3,19,17,0,706.0,77.0,5.0,14.0,331.0,384.7,309.87
2016,3,19,17,15,651.0,70.0,4.6,13.0,273.0,313.63,247.7
2016,3,19,17,30,596.0,63.0,4.2,12.0,215.0,248.28,189.1
2016,3,19,17,45,508.0,53.5,3.8,11.5,160.0,178.76,127.71
2016,3,19,18,0,420.0,44.0,3.4,11.0,105.0,119.98,77.23
2016,3,19,18,15,268.5,29.0,3.25,10.5,61.5,60.24,31.02
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,18.32,0.0
2016,3,19,18,45,58.5,7.0,3.0,10.0,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.0,13.5,3.25,4.5,25.0,17.73,0.0
2016,3,20,7,0,286.0,27.0,3.5,5.0,50.0,57.27,27.98
2016,3,20,7,15,405.0,39.0,3.55,6.0,101.5,108.56,69.35
2016,3,20,7,30,524.0,51.0,3.6,7.0,153.0,175.09,125.54
2016,3,20,7,45,593.0,60.0,3.65,8.0,210.5,238.9,183.25
2016,3,20,8,0,662.0,69.0,3.7,9.0,268.0,310.69,247.52
2016,3,20,8,15,708.5,75.0,3.75,9.5,327.0,377.58,307.34
2016,3,20,8,30,755.0,81.0,3.8,10.0,386.0,448.44,368.65
2016,3,20,8,45,786.5,85.5,3.9,10.5,443.0,513.87,423.78
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,580.98,478.41
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.0,643.43,527.24
2016,3,20,9,30,864.0,98.0,3.9,12.0,606.0,705.9,574.45
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.0,762.35,614.3
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,813.04,648.68
2016,3,20,10,15,911.5,105.5,3.95,13.0,743.0,862.11,682.85
2016,3,20,10,30,924.0,108.0,4.0,13.0,784.0,908.93,715.09
2016,3,20,10,45,934.0,109.0,4.05,13.5,818.0,949.41,741.21
2016,3,20,11,0,944.0,110.0,4.1,14.0,852.0,986.96,765.09
2016,3,20,11,15,950.0,111.5,4.15,14.0,877.5,1018.12,785.84
2016,3,20,11,30,956.0,113.0,4.2,14.0,903.0,1045.74,804.21
2016,3,20,11,45,961.0,112.5,4.3,14.5,920.0,1066.54,816.76
2016,3,20,12,0,966.0,112.0,4.4,15.0,937.0,1083.49,827.16
2016,3,20,12,15,968.0,112.5,4.45,15.0,944.0,1094.52,834.75
2016,3,20,12,30,970.0,113.0,4.5,15.0,951.0,1101.46,839.75
2016,3,20,12,45,971.0,112.0,4.6,15.5,950.0,1101.66,839.28
2016,3,20,13,0,972.0,111.0,4.7,16.0,949.0,1097.69,836.16
2016,3,20,13,15,970.0,110.5,4.7,16.0,937.5,1087.13,829.3
2016,3,20,13,30,968.0,110.0,4.7,16.0,926.0,1072.51,819.86
2016,3,20,13,45,965.5,108.0,4.7,16.0,906.5,1051.8,806.37
2016,3,20,14,0,963.0,106.0,4.7,16.0,887.0,1027.21,790.32
2016,3,20,14,15,956.0,104.5,4.7,16.0,858.5,995.26,769.2
2016,3,20,14,30,949.0,103.0,4.7,16.0,830.0,959.92,745.68
2016,3,20,14,45,942.0,100.5,4.7,16.0,794.0,920.31,719.05
2016,3,20,15,0,935.0,98.0,4.7,16.0,758.0,877.71,690.12
2016,3,20,15,15,922.0,95.5,4.6,15.5,714.5,827.65,656.15
2016,3,20,15,30,909.0,93.0,4.5,15.0,671.0,775.56,620.29
2016,3,20,15,45,894.0,89.0,4.45,15.0,621.5,718.74,579.51
2016,3,20,16,0,879.0,85.0,4.4,15.0,572.0,660.66,535.08
2016,3,20,16,15,855.0,81.5,4.2,14.5,517.0,599.23,486.71
2016,3,20,16,30,831.0,78.0,4.0,14.0,462.0,535.31,435.17
2016,3,20,16,45,799.5,73.0,3.8,14.0,404.5,466.91,377.73
2016,3,20,17,0,768.0,68.0,3.6,14.0,347.0,400.48,320.14
2016,3,20,17,15,716.5,62.5,3.1,13.0,287.5,328.68,257.53
2016,3,20,17,30,665.0,57.0,2.6,12.0,228.0,262.01,197.74
2016,3,20,17,45,583.0,48.5,2.1,11.0,171.0,190.68,134.73
2016,3,20,18,0,501.0,40.0,1.6,10.0,114.0,129.31,81.68
2016,3,20,18,15,343.0,27.0,1.6,9.5,67.5,65.75,32.84
2016,3,20,18,30,185.0,14.0,1.6,9.0,21.0,21.06,0.0
2016,3,20,18,45,92.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.0,13.5,1.9,3.0,29.0,19.33,0.0
2016,3,21,7,0,362.0,27.0,2.2,4.0,58.0,65.24,32.16
2016,3,21,7,15,480.5,37.5,2.35,5.0,112.0,120.05,76.23
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,189.97,135.88
2016,3,21,7,45,666.0,54.5,2.7,7.0,226.0,255.51,195.7
2016,3,21,8,0,733.0,61.0,2.9,8.0,286.0,328.49,261.5
2016,3,21,8,15,775.5,66.0,3.05,8.5,346.0,396.86,322.91
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,468.89,385.38
2016,3,21,8,45,847.0,75.0,3.4,10.0,463.5,535.93,441.17
2016,3,21,9,0,876.0,79.0,3.6,11.0,521.0,604.25,495.86
2016,3,21,9,15,896.5,82.0,3.55,11.5,574.5,664.23,542.47
2016,3,21,9,30,917.0,85.0,3.5,12.0,628.0,726.06,588.39
2016,3,21,9,45,931.5,87.5,3.45,12.5,676.0,782.19,626.75
2016,3,21,10,0,946.0,90.0,3.4,13.0,724.0,836.68,663.11
2016,3,21,10,15,956.5,91.5,3.4,13.5,765.0,884.86,694.54
2016,3,21,10,30,967.0,93.0,3.4,14.0,806.0,930.48,723.73
2016,3,21,10,45,974.5,94.5,3.4,14.5,839.0,970.62,748.74
2016,3,21,11,0,982.0,96.0,3.4,15.0,872.0,1007.53,771.28
2016,3,21,11,15,987.0,97.0,3.35,15.5,897.0,1038.11,788.94
2016,3,21,11,30,992.0,98.0,3.3,16.0,922.0,1064.94,804.0
2016,3,21,11,45,995.0,99.0,3.3,16.5,938.5,1085.94,815.57
2016,3,21,12,0,998.0,100.0,3.3,17.0,955.0,1102.87,824.55
2016,3,21,12,15,999.0,100.5,3.3,17.0,962.0,1113.11,830.8
2016,3,21,12,30,1000.0,101.0,3.3,17.0,969.0,1119.1,834.48
2016,3,21,12,45,999.0,101.0,3.3,17.5,966.5,1118.28,832.29
2016,3,21,13,0,998.0,101.0,3.3,18.0,964.0,1113.19,827.54
2016,3,21,13,15,995.5,100.5,3.35,18.0,952.5,1101.82,820.9
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1086.31,811.69
2016,3,21,13,45,988.0,99.0,3.45,18.5,920.0,1063.76,796.41
2016,3,21,14,0,983.0,98.0,3.5,19.0,899.0,1037.34,778.67
2016,3,21,14,15,976.0,97.0,3.55,19.0,870.0,1005.35,758.69
2016,3,21,14,30,969.0,96.0,3.6,19.0,841.0,969.91,736.3
2016,3,21,14,45,949.5,99.0,3.65,19.0,801.5,924.8,707.09
2016,3,21,15,0,930.0,102.0,3.7,19.0,762.0,877.52,676.09
2016,3,21,15,15,916.5,100.0,3.7,18.5,718.0,827.75,643.92
2016,3,21,15,30,903.0,98.0,3.7,18.0,674.0,776.0,609.78
2016,3,21,15,45,885.0,94.5,3.75,18.0,624.0,721.3,571.93
2016,3,21,16,0,867.0,91.0,3.8,18.0,574.0,661.7,527.32
2016,3,21,16,15,842.0,87.5,3.65,17.5,518.5,597.39,478.11
2016,3,21,16,30,817.0,84.0,3.5,17.0,463.0,533.56,427.67
2016,3,21,16,45,782.5,79.0,3.4,16.5,405.0,464.46,371.49
2016,3,21,17,0,748.0,74.0,3.3,16.0,347.0,397.69,315.18
2016,3,21,17,15,695.0,67.5,3.0,15.0,287.5,325.52,253.23
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,258.64,194.14
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,187.69,132.29
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,127.0,80.5
2016,3,21,18,15,319.0,29.0,2.35,11.5,68.0,64.76,33.06
2016,3,21,18,30,165.0,15.0,2.5,11.0,22.0,20.66,0.0
2016,3,21,18,45,82.5,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,133.5,16.0,4.9,7.5,28.0,20.23,0.0
2016,3,22,7,0,267.0,32.0,5.2,8.0,56.0,61.04,32.61
2016,3,22,7,15,382.0,45.5,5.5,9.0,107.5,112.44,73.29
2016,3,22,7,30,497.0,59.0,5.8,10.0,159.0,178.56,128.88
2016,3,22,7,45,576.0,66.0,6.15,11.0,217.5,241.92,185.52
2016,3,22,8,0,655.0,73.0,6.5,12.0,276.0,314.41,250.12
2016,3,22,8,15,699.5,79.5,6.7,13.0,334.5,380.72,309.14
2016,3,22,8,30,744.0,86.0,6.9,14.0,393.0,451.1,369.8
2016,3,22,8,45,776.0,90.0,7.15,15.0,449.5,515.34,423.81
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,581.68,477.77
2016,3,22,9,15,830.0,97.5,7.4,16.5,558.0,642.44,526.21
2016,3,22,9,30,852.0,101.0,7.4,17.0,610.0,703.12,573.22
2016,3,22,9,45,867.5,104.0,7.4,18.0,656.5,758.03,611.9
2016,3,22,10,0,883.0,107.0,7.4,19.0,703.0,806.98,644.81
2016,3,22,10,15,894.5,109.5,7.4,19.5,743.0,854.48,677.38
2016,3,22,10,30,906.0,112.0,7.4,20.0,783.0,899.71,707.88
2016,3,22,10,45,914.0,113.5,7.4,20.5,815.0,938.23,733.17
2016,3,22,11,0,922.0,115.0,7.4,21.0,847.0,973.76,756.13
2016,3,22,11,15,927.5,116.5,7.35,21.0,871.5,1003.74,776.28
2016,3,22,11,30,933.0,118.0,7.3,21.0,896.0,1030.24,793.96
2016,3,22,11,45,932.5,120.5,7.3,21.5,910.5,1048.28,804.38
2016,3,22,12,0,932.0,123.0,7.3,22.0,925.0,1062.41,812.15
2016,3,22,12,15,933.0,123.5,7.25,22.0,931.5,1071.98,818.19
2016,3,22,12,30,934.0,124.0,7.2,22.0,938.0,1077.59,821.61
2016,3,22,12,45,932.5,124.0,7.15,22.5,935.0,1076.17,818.68
2016,3,22,13,0,931.0,124.0,7.1,23.0,932.0,1070.76,813.18
2016,3,22,13,15,927.5,123.5,7.05,23.0,920.5,1058.9,804.98
2016,3,22,13,30,924.0,123.0,7.0,23.0,909.0,1043.19,794.27
2016,3,22,13,45,918.0,122.5,6.95,23.5,888.5,1021.31,777.84
2016,3,22,14,0,912.0,122.0,6.9,24.0,868.0,995.87,759.09
2016,3,22,14,15,904.0,120.5,6.8,24.0,839.0,964.14,737.29
2016,3,22,14,30,896.0,119.0,6.7,24.0,810.0,929.28,713.33
2016,3,22,14,45,891.5,113.5,6.65,24.0,775.0,890.26,686.61
2016,3,22,15,0,887.0,108.0,6.6,24.0,740.0,848.26,657.64
2016,3,22,15,15,872.5,105.5,6.5,23.5,696.5,798.83,624.16
2016,3,22,15,30,858.0,103.0,6.4,23.0,653.0,751.7,591.99
2016,3,22,15,45,837.5,100.5,6.35,23.0,603.5,694.4,550.4
2016,3,22,16,0,817.0,98.0,6.3,23.0,554.0,636.54,505.95
2016,3,22,16,15,790.0,93.5,6.15,22.5,500.0,572.5,456.42
2016,3,22,16,30,763.0,89.0,6.0,22.0,446.0,509.31,406.11
2016,3,22,16,45,723.5,84.5,5.85,21.5,389.0,441.66,350.79
2016,3,22,17,0,684.0,80.0,5.7,21.0,332.0,376.64,295.97
2016,3,22,17,15,629.0,73.0,5.5,20.5,274.5,306.92,236.16
2016,3,22,17,30,574.0,66.0,5.3,20.0,217.0,242.97,180.08
2016,3,22,17,45,482.5,56.5,5.15,19.5,162.0,174.16,121.3
2016,3,22,18,0,391.0,47.0,5.0,19.0,107.0,116.56,73.56
2016,3,22,18,15,250.5,31.5,5.0,18.5,64.0,59.63,31.06
2016,3,22,18,30,110.0,16.0,5.0,18.0,21.0,18.84,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.5,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,19.0,5.5,16.5,26.0,19.92,0.0
2016,3,23,7,0,140.0,38.0,5.6,17.0,52.0,52.17,29.86
2016,3,23,7,15,241.5,56.5,5.8,17.0,99.0,99.02,66.12
2016,3,23,7,30,343.0,75.0,6.0,17.0,146.0,157.85,114.13
2016,3,23,7,45,431.5,84.5,6.25,17.5,202.0,216.65,164.25
2016,3,23,8,0,520.0,94.0,6.5,18.0,258.0,288.36,225.68
2016,3,23,8,15,260.0,83.0,6.65,18.5,165.0,198.77,158.4
2016,3,23,8,30,0.0,72.0,6.8,19.0,72.0,67.0,50.38
2016,3,23,8,45,0.0,94.0,7.0,19.5,94.0,87.74,67.27
2016,3,23,9,0,0.0,116.0,7.2,20.0,116.0,108.68,84.04
2016,3,23,9,15,24.0,184.5,7.1,20.5,199.0,195.18,154.07
2016,3,23,9,30,48.0,253.0,7.0,21.0,282.0,282.71,223.33
2016,3,23,9,45,111.5,289.0,6.95,21.5,363.0,368.76,291.21
2016,3,23,10,0,175.0,325.0,6.9,22.0,444.0,469.13,368.66
