Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,150.0,344.0,6.8,22.5,450.0,476.13,371.56
2016,3,23,10,30,125.0,363.0,6.7,23.0,456.0,480.78,372.77
2016,3,23,10,45,489.5,249.5,6.6,23.5,636.5,711.31,554.18
2016,3,23,11,0,854.0,136.0,6.5,24.0,817.0,941.47,721.03
2016,3,23,11,15,860.5,137.5,6.3,24.5,841.0,971.09,737.35
2016,3,23,11,30,867.0,139.0,6.1,25.0,865.0,989.16,746.36
2016,3,23,11,45,872.5,138.5,5.95,25.5,881.0,1008.74,756.7
2016,3,23,12,0,878.0,138.0,5.8,26.0,897.0,1024.83,764.59
2016,3,23,12,15,880.0,138.5,5.65,26.0,904.0,1034.85,769.94
2016,3,23,12,30,882.0,139.0,5.5,26.0,911.0,1041.15,772.87
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,1041.12,770.11
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,1037.32,764.98
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,1026.78,757.07
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,1012.56,746.89
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,991.25,732.54
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,966.51,716.03
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,942.96,700.43
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,908.75,677.85
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,867.23,650.36
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,823.57,621.27
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,775.01,589.72
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,724.94,556.67
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,668.47,516.22
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,613.11,475.23
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,551.09,428.73
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,490.2,381.78
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,423.53,329.12
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,360.11,277.46
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,292.6,221.87
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,231.09,169.92
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,163.94,113.99
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,109.78,70.08
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,54.16,30.17
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.26,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,21.02,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,68.89,36.13
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,122.06,78.3
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,189.31,136.21
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,253.99,195.51
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,326.62,261.71
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,393.63,322.53
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,464.26,384.64
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,530.59,441.52
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,598.54,497.94
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,658.02,545.79
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,719.33,593.0
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,775.59,633.36
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,830.53,672.01
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,879.14,705.3
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,925.26,736.28
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,965.75,763.03
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,1003.1,787.29
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1033.26,807.18
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1059.71,824.41
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1079.47,835.62
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,1095.13,844.01
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1105.55,850.13
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1111.76,853.46
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1111.18,850.97
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,1106.35,845.74
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,1095.27,837.65
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,1080.04,826.88
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,1058.28,810.54
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1032.62,791.68
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,1000.9,769.9
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,965.71,745.75
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,923.5,716.61
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,878.57,685.46
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,828.8,650.36
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,776.94,613.53
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,720.48,572.98
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,662.75,528.97
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,598.55,478.85
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,536.31,429.06
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,468.01,373.03
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,401.73,316.76
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,330.02,254.96
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,263.22,195.74
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,192.03,133.64
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,130.92,81.56
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,68.46,34.64
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,24.02,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,22.85,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,73.96,39.77
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,128.64,82.93
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,196.8,140.66
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,260.55,197.47
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,331.14,259.22
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,397.27,316.81
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,466.77,375.27
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,531.18,427.9
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,596.48,479.42
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,656.93,525.05
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,713.75,566.36
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,767.0,601.93
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,818.38,635.49
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,865.52,665.12
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,910.25,692.58
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,947.62,714.59
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,981.71,734.18
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,1011.26,751.99
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1037.25,767.43
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,1055.24,776.77
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,1069.26,783.69
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,1078.12,789.54
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,1083.0,793.01
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,1079.93,790.62
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,1072.87,785.84
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,1060.77,779.42
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,1044.82,770.6
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,1020.91,755.11
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,993.58,737.44
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,961.36,717.47
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,926.06,695.34
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,884.72,669.23
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,846.18,644.78
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,796.46,613.02
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,745.1,579.55
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,687.56,538.92
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,629.53,495.85
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,566.78,448.32
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,505.41,400.35
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,438.03,346.28
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,373.48,292.69
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,304.72,234.66
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,241.58,179.95
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,174.66,122.86
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,117.91,75.56
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,61.68,33.36
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,20.97,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,23.66,1.96
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,62.77,38.53
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,110.33,75.93
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,170.26,125.77
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,145.06,113.16
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,90.92,71.89
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,186.27,150.61
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,295.93,239.99
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,416.78,337.13
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,560.72,449.77
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,504.08,401.87
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,408.18,322.56
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,441.3,346.82
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,473.94,369.7
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,456.63,353.89
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,425.81,328.26
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,544.25,417.01
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,668.95,506.04
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,837.63,630.27
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,1004.84,742.16
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,1023.64,750.63
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,1038.8,758.35
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,1048.15,764.47
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,1053.75,768.39
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,1051.53,766.51
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,1045.54,762.38
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,1033.79,756.13
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,1018.4,747.6
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,996.46,735.24
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,971.15,720.58
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,823.16,619.32
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,675.18,510.37
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,704.25,535.81
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,716.26,547.96
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,645.97,496.47
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,572.09,442.18
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,522.91,406.55
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,474.13,370.39
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,414.47,325.32
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,357.86,281.73
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,309.76,243.99
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,263.71,206.96
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,215.58,167.68
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,169.84,129.48
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,124.14,91.19
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,83.36,57.39
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,44.83,27.42
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,16.62,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,24.66,5.04
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,62.05,38.53
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,109.59,75.68
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,167.75,123.57
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,225.25,172.99
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,290.68,229.12
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,282.22,226.89
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,253.05,204.48
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,221.28,178.05
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,182.34,144.89
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,192.37,152.59
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,202.32,160.12
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,353.3,282.57
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,501.15,399.21
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,498.5,394.76
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,492.3,387.86
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,721.61,570.32
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,950.1,738.32
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,979.47,756.21
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,1005.7,772.79
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,1033.12,788.92
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,1048.58,796.68
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,1057.96,801.94
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,1063.53,804.73
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,1064.64,803.46
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,1061.84,799.69
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,1050.72,792.05
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,1035.81,782.01
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,1015.51,768.84
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,991.49,753.21
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,960.45,732.4
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,926.24,709.42
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,886.89,682.78
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,844.71,654.03
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,800.48,623.35
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,749.49,587.56
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,693.83,547.65
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,637.12,504.68
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,574.34,456.33
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,512.17,407.14
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,445.84,353.33
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,381.55,299.37
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,312.29,240.26
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,248.28,184.22
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,181.53,126.31
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,124.05,77.79
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,59.91,33.48
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,25.06,0.84
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,26.13,6.1
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,79.03,45.11
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,132.35,87.61
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,198.35,143.95
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,260.66,199.88
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,329.42,260.54
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,394.67,317.59
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,463.37,375.58
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,526.42,426.56
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,590.43,476.36
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,650.23,521.3
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,709.76,564.34
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,763.09,599.77
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,810.35,629.98
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,856.9,658.7
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,901.12,685.09
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,938.29,707.01
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,972.36,726.6
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,1000.63,741.62
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,1025.42,754.2
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,1043.74,763.11
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,1058.21,769.63
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,1066.68,773.23
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,1071.24,774.47
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,1068.39,770.42
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,1061.63,764.16
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,1048.93,755.81
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,1032.45,745.28
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,1009.54,730.13
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,983.26,712.99
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,951.13,694.16
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,915.97,673.22
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,880.88,652.14
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,837.09,624.97
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,787.66,594.75
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,736.62,562.76
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,679.61,524.23
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,622.16,483.25
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,560.71,438.04
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,499.34,391.29
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,432.76,338.19
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,369.15,285.77
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,301.56,229.63
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,239.55,176.73
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,173.54,121.24
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,117.53,75.2
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,61.78,33.7
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,22.55,0.75
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.65,1.18
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,21.34,11.97
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,35.77,24.55
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,50.23,37.02
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,66.18,50.42
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,82.2,63.55
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,97.33,75.78
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,112.51,87.84
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,127.75,99.75
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,143.04,111.54
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,128.56,99.48
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,114.22,87.62
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,108.99,83.0
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,103.79,78.46
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,143.96,110.4
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,184.69,142.35
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,207.54,159.66
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,230.57,176.98
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,175.22,133.38
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,120.23,89.92
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,125.52,93.87
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,130.81,97.75
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,126.53,94.37
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,122.25,91.02
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,137.64,102.92
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,153.03,114.74
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,155.36,116.58
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,157.66,118.44
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,172.45,130.04
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,187.19,141.6
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,147.68,111.02
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,108.65,80.57
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,109.08,80.92
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,109.51,81.27
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,107.11,79.73
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,104.71,78.22
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,143.74,109.47
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,182.87,140.68
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,110.41,83.71
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,39.96,27.09
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,35.3,23.4
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,30.63,19.66
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,25.05,15.14
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,19.47,10.55
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,14.82,6.66
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,10.18,2.72
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,6.01,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.85,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.14
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.34
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,11.54
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,17.02
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,42.27,29.73
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,51.14,36.97
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,66.55,49.43
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,81.99,61.73
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,69.86,51.64
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,57.74,41.62
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,77.85,57.8
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,98.1,73.95
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,127.89,97.65
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,157.99,121.41
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,151.93,116.15
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,145.84,110.95
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,208.49,160.19
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,272.1,209.46
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,278.26,213.6
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,284.39,217.81
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,271.74,207.59
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,259.03,197.41
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,290.52,221.12
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,322.08,244.62
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,358.68,272.3
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,384.25,291.6
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,403.55,305.82
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,422.34,319.58
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,472.81,358.62
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,530.24,402.08
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,454.99,346.15
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,391.89,298.88
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,379.78,290.73
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,366.69,281.66
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,269.56,207.36
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,173.12,132.24
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,290.99,227.81
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,383.95,300.27
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,334.73,261.19
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,286.56,222.33
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,236.16,181.06
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,188.03,140.65
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,139.44,99.66
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,96.85,64.17
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,53.61,31.27
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,21.35,3.29
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,8.58,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,33.62,14.29
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,78.54,46.76
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,128.86,86.06
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,193.05,139.48
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,254.96,192.54
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,325.89,252.74
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,390.16,307.62
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,458.2,364.07
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,523.92,416.52
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,592.8,469.78
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,653.16,514.84
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,713.32,558.12
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,766.53,593.24
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,822.32,629.42
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,869.6,659.26
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,914.48,687.12
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,954.15,711.06
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,990.88,732.76
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,1020.3,750.59
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1046.11,766.0
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,1065.71,776.5
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,1081.36,784.53
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1089.93,789.31
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1094.4,791.63
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,1093.72,791.18
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,1088.91,788.26
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,1076.5,779.9
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,1060.09,769.14
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,1038.23,753.85
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,1012.57,736.27
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,981.49,718.13
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,947.03,697.68
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,905.32,670.9
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,861.03,642.25
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,811.81,610.92
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,760.57,577.77
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,704.66,539.72
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,647.62,497.9
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,586.78,452.66
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,523.91,404.53
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,456.67,351.63
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,391.46,298.43
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,321.66,240.67
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,256.21,184.85
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,187.35,126.92
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,128.37,78.5
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,68.98,35.41
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,26.4,4.85
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.86,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,12.04,3.4
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,21.33,12.24
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,34.36,23.65
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,47.41,34.96
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,61.42,46.89
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,75.5,58.64
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,107.18,85.08
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,139.24,111.47
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,173.17,138.94
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,208.34,167.11
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,109.48,85.66
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,12.09,4.45
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,110.91,86.3
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,212.62,168.54
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,188.62,148.71
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,164.57,129.02
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,203.04,159.52
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,241.99,189.92
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,633.0,505.41
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,1004.15,777.09
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,923.08,713.73
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,816.52,629.28
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,570.21,445.1
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,289.35,224.98
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,307.1,238.89
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,324.8,252.18
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,273.34,212.33
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,222.35,172.56
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,197.91,153.47
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,173.63,134.36
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,338.85,266.82
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,507.53,398.11
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,454.31,357.23
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,411.78,324.75
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,371.63,294.57
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,332.44,264.73
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,344.45,275.94
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,358.23,288.1
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,373.96,302.78
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,372.92,302.95
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,323.33,262.29
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,276.95,223.65
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,255.93,203.38
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,227.57,174.59
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,167.77,122.59
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,115.22,77.9
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,63.5,38.38
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,25.46,7.41
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,11.44,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,41.48,18.01
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,95.61,55.59
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,151.82,101.81
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,218.98,160.61
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,284.23,219.81
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,354.78,282.53
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,421.02,340.09
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,490.02,397.61
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,554.05,448.1
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,616.92,495.38
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,676.8,540.03
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,735.97,581.49
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,789.67,616.74
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,841.6,649.94
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,888.57,679.99
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,932.93,707.89
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,970.26,730.73
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,1004.3,751.25
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1033.45,769.9
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1058.91,786.18
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1077.58,796.56
