Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1092.23,804.43
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1101.25,809.9
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1106.12,812.86
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1104.29,812.09
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,1098.29,808.82
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,1085.64,800.95
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,1068.96,790.6
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,1045.89,774.67
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,1019.05,756.4
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,987.23,735.96
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,952.04,713.27
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,908.54,685.18
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,862.68,655.26
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,813.16,623.41
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,761.71,589.71
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,705.17,550.46
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,649.98,509.28
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,586.15,460.97
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,522.73,411.47
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,455.33,356.59
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,390.1,301.81
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,320.96,243.94
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,256.09,187.97
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,188.18,129.72
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,129.36,80.49
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,70.77,37.33
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,28.42,7.74
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,12.39,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,42.84,19.36
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,96.15,55.99
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,151.81,101.02
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,218.38,158.09
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,282.56,214.96
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,353.11,276.03
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,418.52,331.37
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,486.78,386.76
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,550.94,435.98
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,616.03,483.61
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,673.74,525.33
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,732.88,565.67
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,786.82,599.71
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,839.08,631.71
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,885.5,660.74
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,929.35,687.66
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,967.62,709.81
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,1002.72,729.7
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1031.53,747.53
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1056.69,763.12
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1075.59,774.01
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1090.53,782.53
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1098.87,787.95
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1103.1,791.02
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1101.19,789.47
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,1095.17,785.48
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,1083.04,778.22
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,1066.9,768.6
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,1044.92,755.9
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,1019.19,740.85
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,986.98,721.11
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,951.43,699.17
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,910.07,673.26
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,865.95,645.31
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,816.07,614.0
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,764.2,580.84
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,707.9,542.96
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,652.89,502.99
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,589.57,455.9
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,526.59,407.59
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,459.28,353.87
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,394.01,300.08
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,324.22,242.83
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,258.52,187.14
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,190.34,129.4
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,131.03,80.33
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,71.75,37.25
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,28.65,8.27
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.83,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,44.57,21.4
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,96.58,57.32
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,151.68,101.89
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,217.65,158.35
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,280.95,214.35
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,350.44,274.6
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,415.7,330.22
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,483.51,385.93
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,547.31,436.73
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,612.13,486.53
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,671.31,530.27
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,726.81,569.63
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,780.17,603.74
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,831.92,635.83
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,877.42,663.84
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,920.45,689.62
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,958.06,711.26
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,992.55,730.46
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1021.36,747.49
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1046.59,762.13
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1065.08,770.88
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1079.69,777.18
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,1087.82,780.96
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1091.91,782.34
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,1089.93,778.48
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,1083.9,772.28
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,1071.86,764.02
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,1055.88,753.46
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,1033.61,738.19
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,1007.66,720.77
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,975.36,700.33
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,939.82,677.85
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,899.0,652.44
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,855.48,625.12
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,805.88,594.72
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,754.39,562.58
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,701.22,527.14
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,643.77,486.29
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,580.86,440.96
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,518.35,394.36
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,451.8,343.28
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,387.28,291.77
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,318.54,236.27
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,254.93,183.02
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,187.71,126.8
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,129.21,78.87
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,71.21,37.05
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,29.08,9.22
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,11.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.63,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,12.74,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,47.31,22.33
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,101.03,59.0
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,157.11,104.31
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,223.62,161.03
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,287.32,217.06
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,357.04,276.87
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,422.29,331.76
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,490.22,386.7
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,553.33,436.08
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,617.2,484.21
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,676.34,527.88
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,731.81,566.96
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,784.88,602.02
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,836.22,635.3
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,882.13,664.58
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,925.49,691.84
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,962.85,715.1
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,997.03,736.13
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1024.94,754.16
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1049.22,769.87
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1068.23,780.69
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1083.35,789.38
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,1090.95,794.44
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1094.48,797.06
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,1092.43,796.69
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,1086.31,793.81
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,1073.65,786.32
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,1057.05,776.36
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,1034.19,762.33
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,1007.68,745.91
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,975.27,724.77
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,939.6,701.43
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,897.9,674.22
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,853.6,645.02
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,804.5,612.91
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,753.53,579.08
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,696.17,538.56
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,640.33,496.63
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,578.17,449.61
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,516.42,401.6
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,449.52,348.29
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,385.04,295.15
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,316.32,237.61
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,252.79,183.02
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,185.72,126.34
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,127.75,78.68
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,70.76,37.35
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,29.39,10.14
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,8.1,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,14.31,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,45.26,26.55
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,87.76,58.27
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,136.32,96.9
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,193.8,144.59
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,155.91,120.9
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,90.51,70.31
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,167.63,133.35
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,250.25,199.92
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,315.31,251.31
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,381.78,303.12
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,470.09,372.34
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,568.66,448.13
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,616.24,483.04
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,664.26,517.9
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,722.64,560.97
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,782.33,604.36
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,885.63,680.53
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,980.65,744.69
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,937.28,712.54
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,866.03,655.25
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,983.21,741.65
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1084.21,807.72
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,1095.25,813.56
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1102.25,817.32
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1105.49,817.43
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1104.5,814.88
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,1093.0,806.77
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,1077.4,796.15
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,1057.96,783.5
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,1034.38,768.2
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,1002.16,747.14
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,966.46,723.76
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,919.65,692.68
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,871.04,660.19
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,820.59,626.87
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,768.21,591.78
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,713.12,553.02
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,656.38,510.51
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,594.47,463.15
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,530.75,413.46
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,463.95,359.86
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,398.5,305.5
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,328.99,246.82
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,263.87,190.39
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,194.84,131.37
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,134.5,81.07
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,74.56,37.73
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,30.39,10.24
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,18.22,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,41.68,25.49
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,77.42,52.01
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,116.52,84.53
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,159.54,120.94
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,201.8,156.85
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,246.42,194.0
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,261.02,206.69
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,270.72,213.93
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,374.76,295.88
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,497.97,390.57
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,617.38,481.89
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,746.47,577.14
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,800.67,612.27
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,853.37,646.15
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,898.64,674.14
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,941.2,699.9
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,977.77,721.6
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1010.96,740.91
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1038.62,757.99
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1062.56,772.69
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1072.88,777.11
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1078.53,778.73
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,1086.25,782.7
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1090.04,784.24
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,1086.87,780.29
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,1079.76,774.04
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,971.98,703.87
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,847.38,614.97
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,938.44,682.93
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,1001.55,723.52
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,912.46,664.68
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,813.38,595.78
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,842.91,620.37
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,852.1,626.87
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,801.82,594.55
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,749.86,561.14
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,677.82,510.98
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,607.4,460.34
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,549.42,418.07
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,490.59,373.67
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,433.65,329.1
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,378.72,284.58
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,311.26,230.49
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,248.92,178.95
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,182.9,124.57
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,126.06,78.8
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,71.02,39.12
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,30.02,12.04
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,13.34,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,9.53,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,16.21,1.23
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,49.81,28.4
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,96.86,62.7
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,147.51,103.71
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,207.87,154.88
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,238.37,185.63
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,255.17,202.8
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,347.97,278.0
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,460.2,368.22
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,495.01,395.86
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,519.85,414.57
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,563.86,448.22
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,604.91,478.69
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,646.17,507.86
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,685.3,534.78
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,720.16,557.8
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,752.61,578.62
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,766.23,584.94
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,775.92,588.41
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,771.87,583.32
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,772.98,581.76
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,783.12,586.61
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,791.5,590.17
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,810.05,602.76
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,827.08,614.1
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,829.33,613.88
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,829.61,612.69
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,840.75,620.71
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,840.75,621.3
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,773.24,573.21
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,715.92,531.86
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,607.23,454.15
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,512.63,384.8
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,470.9,355.41
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,438.52,332.27
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,598.86,459.17
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,710.4,546.18
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,656.55,506.6
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,602.02,466.48
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,474.19,369.32
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,364.95,284.71
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,370.67,289.02
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,356.84,275.15
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,292.26,221.58
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,231.1,170.03
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,169.19,118.76
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,116.99,76.79
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,66.35,39.32
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,28.62,12.79
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,13.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.53,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,18.43,4.19
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,44.79,28.93
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,80.05,56.4
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,119.0,87.04
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,166.51,125.99
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,157.11,123.03
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,128.8,101.75
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,97.16,75.35
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,65.15,48.58
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,38.58,26.39
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,12.08,4.35
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,81.09,60.89
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,151.18,117.04
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,239.71,186.83
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,338.86,262.93
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,236.55,182.69
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,130.42,98.6
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,128.58,96.91
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,126.75,95.16
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,183.14,139.32
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,240.26,183.38
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,299.0,227.7
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,358.3,271.73
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,233.59,177.13
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,110.85,81.94
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,139.54,104.38
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,168.3,126.56
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,406.11,309.53
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,629.9,473.21
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,644.27,484.26
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,656.39,494.6
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,788.89,597.84
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,884.6,669.82
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,844.33,642.49
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,804.84,616.24
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,755.94,582.61
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,705.88,546.56
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,651.22,506.45
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,596.26,465.21
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,535.83,419.27
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,476.72,373.15
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,414.45,322.79
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,354.57,273.09
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,290.36,219.56
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,229.71,168.33
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,169.66,118.29
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,117.96,76.42
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,67.3,39.53
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,30.18,14.05
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,14.77,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,11.44,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,20.68,6.95
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,53.31,31.73
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,100.43,65.93
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,149.88,105.48
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,209.19,155.08
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,151.35,116.26
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,63.26,47.36
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,61.87,45.97
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,60.48,44.54
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,66.57,49.17
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,72.66,53.73
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,85.77,64.02
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,98.98,74.27
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,169.46,129.95
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,241.34,185.55
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,210.98,161.16
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,180.48,136.86
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,187.36,141.8
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,194.32,146.76
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,198.93,150.16
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,203.53,153.57
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,376.58,285.61
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,547.33,410.83
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,549.49,412.11
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,551.09,413.51
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,508.0,381.54
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,464.75,349.37
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,597.42,450.37
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,725.79,545.17
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,708.17,532.57
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,688.78,519.36
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,441.51,337.96
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,199.59,151.21
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,193.59,146.84
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,187.66,142.25
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,179.41,136.13
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,171.24,130.08
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,166.99,127.1
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,162.84,124.22
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,191.33,147.68
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,221.08,171.95
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,191.99,149.47
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,163.78,127.46
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,134.16,103.97
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,107.82,82.84
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,82.43,62.1
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,58.24,42.18
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,37.41,24.61
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,16.7,6.58
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.58,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.41,0.56
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,9.27,2.08
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,11.13,3.57
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,51.14,36.43
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,91.38,68.83
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,158.29,122.02
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,227.33,175.69
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,316.96,244.87
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,414.39,318.15
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,438.3,334.07
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,461.32,349.26
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,489.06,367.65
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,516.56,385.66
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,725.69,541.36
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,933.21,682.98
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,960.63,697.17
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,985.02,710.43
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,858.5,620.19
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,699.42,503.27
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,879.45,632.69
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,1036.07,733.54
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,1036.61,730.39
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,1024.01,720.74
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,1021.13,718.86
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,1005.28,708.92
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,977.05,690.56
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,954.0,675.63
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,930.56,662.69
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,896.81,643.1
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,858.7,619.8
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,817.84,594.52
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,769.71,563.79
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,720.02,531.69
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,667.13,495.34
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,613.02,457.16
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,553.0,414.0
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,493.59,369.94
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,430.84,321.37
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,369.67,272.55
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,303.52,219.79
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,242.19,169.55
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,179.44,118.31
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,124.62,74.75
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,70.69,37.2
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,31.44,13.63
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,12.39,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,22.4,8.91
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,57.41,33.25
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,105.54,68.27
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,87.07,61.44
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,44.6,32.34
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,55.32,41.32
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,66.06,50.12
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,80.57,61.9
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,95.14,73.54
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,110.7,85.83
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,126.33,98.01
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,131.1,101.32
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,135.88,104.64
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,215.52,167.48
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,297.16,230.12
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,203.72,156.99
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,110.5,83.11
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,140.77,106.93
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,171.37,130.57
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,114.0,85.37
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,57.02,40.07
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,87.13,63.86
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,117.46,87.5
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,184.13,139.54
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,251.44,191.18
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,176.95,133.52
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,103.24,75.95
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,243.41,184.85
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,396.64,299.64
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,500.79,378.11
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,611.28,459.3
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,552.58,416.37
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,486.7,368.52
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,332.3,253.96
