Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,498.09,382.04
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,434.74,331.46
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,373.31,280.93
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,307.05,226.46
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,245.97,174.87
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,183.88,122.77
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,129.12,78.29
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,75.77,40.57
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,35.28,17.93
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.27,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,13.57,1.28
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,37.65,19.6
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,79.35,43.92
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,134.02,83.74
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,189.68,129.81
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,252.84,183.41
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,314.56,235.62
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,381.42,290.05
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,442.86,339.87
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,506.18,389.42
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,566.42,434.52
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,626.87,478.17
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,682.66,518.33
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,734.91,554.42
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,783.53,585.07
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,830.15,613.92
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,872.68,640.37
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,912.66,664.92
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,946.33,684.52
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,976.78,702.01
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,1002.38,717.12
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,1024.49,730.1
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,1040.06,737.64
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,1051.91,743.01
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,1057.98,746.41
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,1060.24,747.67
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,1056.19,745.96
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,1048.36,742.09
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,1035.78,735.39
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,1019.51,726.5
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,996.32,713.3
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,969.77,697.98
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,938.52,680.11
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,904.21,660.04
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,863.62,635.53
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,820.61,609.04
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,773.04,579.78
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,726.52,550.69
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,671.56,512.39
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,615.84,472.18
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,555.48,427.57
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,495.68,381.85
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,432.35,331.26
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,370.17,280.09
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,305.82,226.86
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,245.8,175.98
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,183.74,123.91
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,129.5,79.93
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,76.71,42.36
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,36.49,19.32
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.09,0.53
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,18.73,5.25
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,41.72,25.97
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,77.85,51.15
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,123.22,85.67
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,171.23,124.94
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,226.04,171.02
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,262.87,204.39
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,292.97,231.01
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,324.53,257.32
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,350.56,277.83
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,318.97,252.07
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,275.49,215.98
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,244.42,191.02
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,207.54,161.28
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,186.18,143.86
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,164.61,126.31
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,225.06,173.56
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,286.4,220.61
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,297.07,227.99
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,307.8,235.52
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,549.31,420.68
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,790.55,594.93
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,707.69,530.47
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,611.68,457.73
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,604.82,452.7
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,587.41,439.89
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,494.37,371.31
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,401.63,302.11
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,319.03,241.16
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,247.18,187.14
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,365.6,277.34
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,477.19,359.76
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,371.59,281.48
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,262.55,199.41
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,398.97,305.06
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,515.85,392.63
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,613.44,471.3
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,677.13,523.57
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,567.19,439.72
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,470.17,364.98
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,474.4,369.72
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,460.74,358.79
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,401.09,310.68
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,344.1,263.69
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,282.36,212.61
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,227.73,166.57
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,171.19,119.72
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,121.95,80.16
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,74.93,45.98
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,39.82,23.73
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.93,3.2
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.78,4.89
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,41.71,23.92
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,80.04,47.93
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,129.84,84.41
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,108.92,77.15
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,60.46,44.59
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,98.25,75.33
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,136.51,105.8
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,205.91,160.4
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,280.31,218.13
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,230.99,178.71
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,172.92,132.0
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,304.5,234.48
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,447.06,341.38
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,510.68,387.55
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,584.5,440.44
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,631.11,473.42
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,678.64,506.79
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,805.05,600.45
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,932.76,687.75
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,957.02,702.43
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,978.15,715.75
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,990.94,722.44
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,1009.53,733.07
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,1015.67,736.51
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,1018.23,737.8
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,1013.19,734.57
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,1004.65,729.21
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,991.7,720.83
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,975.32,710.32
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,951.86,695.24
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,925.39,678.24
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,791.17,585.11
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,653.23,482.49
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,731.71,545.83
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,783.05,586.31
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,736.09,554.15
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,687.83,520.34
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,634.63,481.88
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,580.74,442.12
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,522.98,399.24
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,466.22,355.88
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,272.6,208.1
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,111.64,83.86
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,187.24,139.72
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,230.3,164.28
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,171.47,116.15
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,122.19,77.31
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,74.23,43.35
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,37.59,21.13
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,16.03,2.89
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,19.18,7.19
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,43.49,25.93
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,81.51,51.08
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,129.17,86.71
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,131.79,96.98
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,111.33,86.16
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,146.85,114.34
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,184.42,143.93
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,228.24,178.51
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,275.03,215.19
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,319.4,249.11
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,361.95,281.15
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,430.8,333.45
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,510.56,392.91
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,639.62,492.4
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,783.32,599.64
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,824.51,627.31
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,860.28,651.51
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,892.46,672.06
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,921.99,690.7
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,945.81,706.54
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,966.65,720.41
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,890.28,662.32
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,794.17,587.02
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,802.99,593.44
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,810.18,598.34
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,807.17,596.37
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,802.44,593.32
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,761.59,563.7
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,720.38,533.83
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,498.08,373.58
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,275.0,205.92
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,299.16,224.72
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,323.01,242.85
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,447.66,338.6
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,550.25,415.89
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,532.75,404.71
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,517.96,395.58
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,401.26,307.41
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,295.48,226.19
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,250.9,192.74
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,208.19,160.22
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,186.26,143.41
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,164.43,126.46
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,137.55,105.62
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,113.25,86.62
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,118.11,88.14
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,113.42,80.9
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,71.88,49.14
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,37.41,23.4
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,18.45,5.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.31,7.32
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,45.41,27.12
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,84.69,51.62
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,137.86,90.61
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,192.92,136.19
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,254.26,188.49
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,315.01,240.4
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,382.13,296.65
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,444.28,347.24
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,508.79,397.74
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,571.27,444.89
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,634.87,491.07
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,690.92,531.0
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,746.23,569.03
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,794.4,599.71
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,844.14,630.99
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,887.09,656.45
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,927.49,679.76
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,962.73,698.34
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,994.93,714.67
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,1020.63,730.01
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1042.78,743.18
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,1060.27,753.5
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,1074.08,761.64
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,1080.61,765.39
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,1083.25,766.91
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,1079.49,763.1
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,1071.84,757.06
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,1057.85,748.23
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,1040.07,737.2
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,1017.12,723.56
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,990.6,707.72
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,957.94,688.4
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,922.15,667.02
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,880.84,641.06
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,836.99,613.27
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,788.56,581.02
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,738.31,547.34
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,682.71,508.53
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,627.73,468.71
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,566.91,423.81
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,506.45,377.97
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,442.14,328.27
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,379.88,278.61
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,313.34,224.95
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,251.88,174.13
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,188.78,122.8
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,133.33,79.19
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,79.63,42.24
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,38.49,20.12
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,14.72,3.35
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,7.63,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.73,9.75
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,45.78,26.44
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,85.99,51.31
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,139.11,90.72
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,192.1,134.55
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,252.26,185.64
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,310.89,235.6
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,374.03,288.14
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,433.66,337.41
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,495.39,386.93
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,553.67,431.79
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,612.6,475.72
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,666.14,514.65
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,718.98,551.98
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,767.4,584.41
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,814.15,614.87
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,855.38,642.0
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,888.67,663.52
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,920.46,682.88
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,949.18,700.05
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,973.22,715.22
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,993.99,728.27
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,1006.94,735.06
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,1016.3,739.62
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,1020.74,742.01
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,1021.68,742.25
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,1023.45,743.48
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,1012.48,736.49
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,996.99,726.44
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,978.19,714.33
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,948.3,694.96
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,916.08,674.09
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,884.05,653.31
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,853.03,633.17
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,719.99,537.74
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,596.58,445.8
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,636.99,480.6
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,658.84,500.63
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,483.86,369.74
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,332.66,253.6
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,307.02,235.5
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,280.62,216.05
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,143.86,109.72
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.92,5.72
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.59,3.88
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.27,2.0
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,68.57,47.97
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,114.31,81.23
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,72.98,49.7
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,38.38,24.08
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,18.92,6.48
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.81,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,23.03,11.53
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,44.83,28.42
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,80.72,54.49
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,123.14,87.09
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,97.11,70.87
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,55.79,40.55
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,60.93,44.57
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,66.07,48.5
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,124.08,94.91
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,183.14,141.16
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,219.16,168.68
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,259.87,199.51
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,230.19,175.94
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,202.8,154.16
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,186.5,140.96
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,170.04,127.7
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,208.33,156.99
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,247.07,186.27
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,264.31,198.62
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,281.6,210.95
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,440.14,329.68
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,604.23,447.94
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,406.46,303.96
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,211.99,157.82
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,232.72,173.67
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,253.41,189.16
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,337.91,252.16
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,416.27,309.47
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,517.22,384.11
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,624.81,461.46
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,593.34,438.68
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,561.86,416.39
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,558.74,415.06
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,554.13,412.57
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,502.02,374.98
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,445.29,333.91
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,370.26,279.27
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,298.29,225.9
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,269.83,204.88
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,246.68,187.65
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,303.22,232.95
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,340.69,262.12
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,321.15,246.3
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,292.07,222.07
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,237.81,180.03
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,193.54,146.82
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,146.96,109.9
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,104.27,76.12
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,66.77,47.17
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,35.49,22.64
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.11,6.43
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,7.63,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,25.08,13.93
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,50.83,32.55
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,87.79,56.88
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,137.21,93.99
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,187.74,135.71
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,245.63,184.74
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,302.94,233.35
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,367.98,287.43
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,426.33,335.53
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,487.26,384.28
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,545.06,428.58
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,604.39,472.56
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,657.99,511.25
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,711.23,548.41
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,702.19,536.24
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,675.7,511.42
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,659.56,496.47
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,641.84,479.96
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,797.84,594.73
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,957.86,700.47
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,974.57,706.78
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,995.15,716.59
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,1014.47,724.34
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,1030.52,729.7
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,1036.05,731.28
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,1037.97,730.8
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,1034.84,725.88
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,1028.07,718.88
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,1015.21,711.44
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,998.81,701.99
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,976.99,688.72
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,951.78,673.39
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,921.15,655.87
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,887.58,636.42
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,848.86,612.97
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,807.6,587.67
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,764.03,560.03
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,715.08,528.23
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,662.41,491.9
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,608.7,453.9
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,549.69,411.82
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,491.15,368.61
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,429.89,321.21
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,369.15,272.69
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,305.97,221.64
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,246.79,172.59
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,186.57,123.2
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,133.03,80.57
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,80.52,44.0
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,39.85,21.74
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.18,7.72
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.58,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,11.44,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.61,12.22
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,47.94,27.45
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,88.44,52.89
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,140.58,92.23
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,116.02,83.11
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,61.39,45.91
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,82.76,63.42
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,104.18,80.64
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,148.46,116.33
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,194.04,152.56
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,307.08,242.29
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,426.19,334.56
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,311.76,244.54
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,177.87,137.13
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,175.37,134.77
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,172.84,132.26
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,248.15,190.79
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,324.65,249.0
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,282.65,216.05
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,240.37,183.09
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,225.01,171.22
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,209.57,159.24
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,387.43,294.61
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,563.26,422.2
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,515.57,386.38
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,467.29,350.73
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,494.52,371.12
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,521.26,390.82
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,540.66,405.58
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,559.17,419.73
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,494.78,372.74
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,431.45,326.13
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,556.03,423.06
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,671.17,510.32
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,633.07,482.86
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,594.89,455.75
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,640.57,494.31
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,666.31,516.92
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,598.85,466.14
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,532.63,415.86
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,493.93,386.78
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,448.4,351.19
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,388.63,302.6
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,336.29,259.22
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,278.51,211.49
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,225.59,167.25
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,171.33,122.41
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,124.01,84.54
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,79.54,51.78
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,44.41,28.34
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,23.08,10.96
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.48,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,25.1,14.7
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,47.33,30.81
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,80.7,55.11
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,120.09,86.4
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,161.26,121.35
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,206.52,160.46
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,124.73,97.53
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,21.35,12.55
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,36.25,25.13
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,51.17,37.59
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,206.89,167.1
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,374.58,301.61
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,218.65,175.57
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,51.26,36.94
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,59.69,43.78
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,68.14,50.51
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,128.81,99.9
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,190.21,149.08
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,240.82,189.02
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,291.9,228.82
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,308.75,241.62
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,325.62,254.48
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,345.39,269.54
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,365.13,284.54
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,515.86,401.3
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,667.27,514.5
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,666.44,513.26
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,664.45,511.96
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,436.46,340.85
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,199.94,155.29
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,195.84,152.44
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,191.76,149.29
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,190.96,148.8
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,190.12,148.32
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,217.42,169.91
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,244.52,191.18
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,218.76,171.07
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,193.32,151.2
