Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,177.04,138.54
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,161.03,126.05
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,195.41,154.68
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,229.48,182.74
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,251.85,200.82
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,262.93,208.28
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,219.53,172.39
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,179.93,139.26
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,162.17,118.4
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,128.6,83.51
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,79.7,47.78
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,41.61,24.98
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.51,10.49
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.53,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.15,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.83,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.37,13.66
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,50.89,28.83
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,93.58,54.95
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,148.1,96.28
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,203.77,143.82
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,265.94,198.19
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,326.53,251.19
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,392.34,307.22
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,452.9,358.09
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,515.04,408.52
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,574.29,455.12
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,633.83,500.45
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,686.37,539.09
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,739.17,576.01
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,787.98,608.08
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,834.88,638.29
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,876.62,665.75
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,915.76,691.23
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,948.9,711.1
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,978.86,728.73
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1003.58,744.23
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,1024.79,757.46
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1040.43,765.64
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,1052.37,771.5
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,1058.08,774.93
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,1060.0,776.07
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,1056.15,772.13
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,1048.51,765.92
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,1035.16,757.64
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,1018.11,747.09
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,995.54,731.59
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,969.51,713.92
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,937.44,693.31
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,902.32,670.66
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,861.79,644.58
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,818.8,616.61
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,771.7,586.63
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,722.82,554.9
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,668.96,516.14
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,615.27,476.19
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,556.49,431.86
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,497.99,386.3
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,435.25,335.38
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,374.31,284.43
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,309.67,230.24
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,249.92,178.9
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,188.95,127.03
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,134.82,82.69
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,81.95,44.96
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,40.33,22.18
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.27,9.76
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.48,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,24.12,14.31
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,52.47,30.11
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,94.79,56.17
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,148.33,96.5
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,203.16,142.79
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,264.57,195.88
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,324.29,247.51
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,387.96,301.11
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,449.17,351.96
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,510.97,401.68
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,569.47,446.61
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,628.32,490.24
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,682.67,529.85
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,736.15,567.49
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,781.82,597.37
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,828.24,627.4
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,870.02,653.59
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,909.32,677.78
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,942.75,697.76
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,973.12,715.58
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,997.9,730.74
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,1019.25,743.67
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,1036.57,754.37
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,1050.33,762.87
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,1056.45,766.55
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,1058.83,767.99
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,1055.48,764.37
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,1048.38,758.51
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,1035.58,750.61
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,1019.1,740.46
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,996.61,726.49
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,970.65,710.3
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,939.13,690.13
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,904.56,667.92
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,864.55,642.22
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,822.05,614.64
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,774.55,582.9
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,725.26,549.64
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,673.7,512.51
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,618.98,472.17
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,559.79,427.78
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,500.89,382.3
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,438.88,333.12
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,378.38,283.6
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,313.36,229.91
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,253.3,179.08
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,191.97,127.56
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,137.06,83.03
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,83.4,45.3
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,41.31,22.6
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.12,10.49
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,7.63,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.75,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,22.8,13.25
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,51.16,26.65
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,96.73,54.04
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,152.38,95.93
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,208.89,143.52
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,271.26,197.1
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,332.81,249.68
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,395.71,301.76
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,456.19,350.86
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,518.01,399.13
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,575.33,441.47
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,632.23,481.76
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,684.03,517.66
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,735.91,551.62
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,782.18,580.16
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,826.16,606.71
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,866.91,631.97
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,905.06,655.33
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,936.48,672.88
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,964.62,688.27
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,987.88,701.91
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,1007.66,713.45
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,1022.91,721.54
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,1034.58,727.53
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,1039.63,731.02
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,1040.98,732.41
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,1036.66,731.1
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,1028.66,727.61
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,1015.07,720.11
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,997.89,710.47
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,974.84,695.76
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,948.47,679.01
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,917.09,661.22
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,882.77,641.39
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,802.02,589.52
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,719.0,530.52
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,632.43,469.77
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,548.75,409.83
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,587.99,442.59
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,600.05,453.62
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,510.37,386.81
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,430.38,326.63
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,374.75,283.55
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,321.37,241.04
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,268.97,199.01
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,219.22,158.24
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,169.33,117.0
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,122.97,79.49
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,78.43,47.14
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,41.12,24.13
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,23.95,12.77
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,8.1,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.4,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.07,14.42
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,52.37,28.09
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,97.34,55.63
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,152.23,97.28
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,208.0,144.28
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,269.85,197.51
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,329.76,248.93
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,394.11,302.42
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,454.84,351.8
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,517.08,400.61
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,575.37,444.88
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,633.9,487.84
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,686.77,526.43
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,739.83,563.44
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,788.56,594.27
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,835.51,623.3
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,876.24,648.9
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,914.32,672.49
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,947.73,691.43
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,978.01,708.15
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1002.17,722.21
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,1022.81,734.06
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,1040.28,742.47
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1054.14,748.64
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,1059.36,750.98
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,1060.74,751.14
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,1057.8,747.28
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,1051.02,741.22
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,1036.98,732.92
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,1019.21,722.44
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,996.39,708.89
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,970.08,693.19
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,938.6,674.71
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,904.01,654.1
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,863.38,629.34
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,820.4,602.74
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,773.31,574.46
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,724.37,544.24
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,669.58,506.62
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,614.1,466.8
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,556.62,424.37
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,498.38,379.92
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,435.66,329.95
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,374.86,280.01
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,312.23,228.26
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,251.54,177.02
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,190.85,126.12
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,136.6,82.25
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,83.84,45.04
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,41.65,22.47
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,21.4,11.1
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.39,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,8.58,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,14.16,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,27.19,17.1
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,54.63,32.39
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,95.63,58.69
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,146.04,97.06
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,199.1,141.41
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,257.05,190.99
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,313.88,239.57
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,375.03,290.68
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,417.93,327.33
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,454.53,357.45
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,525.47,412.93
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,604.16,473.13
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,656.52,511.71
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,708.23,548.87
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,753.56,580.08
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,796.98,608.73
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,837.05,635.43
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,874.89,660.35
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,906.02,679.4
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,934.14,696.3
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,957.53,711.35
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,977.76,724.32
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,991.15,731.29
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,1009.87,741.9
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,1015.17,744.73
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,1016.91,745.4
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,1012.67,741.15
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,1004.91,734.73
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,906.94,668.02
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,791.04,581.63
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,775.51,571.14
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,758.11,558.85
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,690.54,510.55
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,619.6,459.57
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,716.77,536.66
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,779.77,586.01
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,734.09,555.69
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,687.0,523.24
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,633.84,484.42
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,580.73,444.77
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,524.19,402.41
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,468.41,359.37
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,410.16,313.19
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,353.59,266.96
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,294.04,217.46
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,238.52,170.54
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,182.64,123.86
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,132.5,83.33
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,82.46,47.59
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,43.86,25.48
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.58,13.57
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.25,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.06,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,31.82,20.9
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,53.74,37.69
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,80.91,59.06
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,112.4,84.36
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,145.72,111.1
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,182.99,141.36
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,101.33,77.01
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,46.96,33.09
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,87.6,65.93
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,96.96,73.08
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,106.36,80.2
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,143.56,109.57
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,181.22,138.91
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,142.14,107.82
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,102.82,76.54
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,140.13,105.92
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,177.83,135.23
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,190.85,144.86
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,203.95,154.51
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,243.3,184.45
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,282.87,214.21
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,237.26,179.42
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,191.65,144.54
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,163.12,122.47
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,134.57,100.25
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,143.6,107.36
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,152.58,114.37
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,231.45,175.06
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,310.54,234.67
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,307.61,232.42
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,304.59,230.37
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,301.46,228.89
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,298.23,227.33
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,263.58,201.35
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,229.3,175.43
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,205.53,157.85
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,182.03,140.17
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,263.21,205.43
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,336.71,263.77
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,209.62,163.85
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,87.59,65.93
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,122.39,94.5
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,155.82,121.77
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,133.95,104.55
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,112.75,87.72
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,91.88,70.72
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,71.48,53.87
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,52.69,38.08
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,34.19,22.35
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,19.96,10.28
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,9.05,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,16.7,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,33.25,21.97
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,61.34,39.53
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,100.27,66.47
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,145.82,101.6
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,170.53,126.4
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,184.96,141.86
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,261.1,200.96
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,357.14,277.0
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,316.01,247.16
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,247.1,192.26
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,399.71,313.38
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,581.33,453.94
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,502.85,390.93
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,396.99,305.22
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,423.53,324.29
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,450.08,342.88
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,435.94,330.38
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,419.89,316.58
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,436.96,327.94
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,453.82,338.97
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,715.77,538.52
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,964.32,714.76
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,991.05,728.52
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,1006.36,735.72
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,1011.49,738.12
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,1013.19,738.41
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,1011.08,734.8
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,1005.48,729.03
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,992.44,720.04
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,975.98,708.96
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,955.65,695.83
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,931.98,680.7
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,900.71,660.53
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,866.66,638.48
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,828.69,613.69
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,791.98,589.64
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,745.13,558.22
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,696.78,524.71
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,644.26,486.85
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,591.19,447.72
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,534.68,405.74
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,477.81,362.25
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,417.8,314.55
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,359.8,267.19
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,299.39,217.99
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,242.82,170.91
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,185.38,123.41
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,134.21,82.57
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,84.32,47.48
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,43.8,24.71
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.73,13.08
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,9.05,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,16.74,0.8
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,34.37,22.8
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,62.45,40.9
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,99.61,65.3
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,147.24,100.29
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,159.7,117.47
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,153.13,117.42
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,244.09,185.06
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,367.49,279.64
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,423.12,323.9
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,480.98,368.74
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,536.71,410.91
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,594.28,453.24
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,645.09,490.35
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,695.41,526.28
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,741.11,557.47
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,786.68,586.83
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,825.32,610.9
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,861.78,633.29
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,893.08,652.05
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,921.69,668.95
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,944.62,683.44
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,964.46,696.0
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,977.3,704.42
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,986.72,710.76
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,992.23,714.42
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,994.4,716.04
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,988.3,711.0
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,978.92,704.01
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,965.83,695.87
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,949.54,685.76
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,925.21,670.69
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,898.27,653.91
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,868.07,635.98
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,835.46,616.28
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,796.95,591.17
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,754.43,562.28
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,709.56,531.09
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,663.72,498.69
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,610.43,460.17
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,558.13,421.66
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,503.8,381.6
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,448.45,339.8
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,390.64,294.58
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,336.5,251.39
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,280.85,206.92
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,229.57,165.41
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,176.59,123.36
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,130.71,88.01
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,87.01,56.52
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,51.8,33.55
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,30.15,18.2
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,8.58,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,15.15,1.27
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,31.43,20.66
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,57.97,36.21
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,97.56,62.7
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,145.44,98.98
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,194.45,138.87
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,249.69,184.78
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,303.15,229.42
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,359.81,275.76
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,415.18,320.42
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,475.25,367.47
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,526.89,407.02
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,578.27,445.32
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,628.57,481.72
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,678.76,517.12
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,720.91,545.56
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,760.75,571.75
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,799.24,597.6
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,836.08,622.01
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,864.44,638.99
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,889.98,653.87
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,913.37,668.59
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,934.18,681.49
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,965.74,700.22
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,1002.08,721.38
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,909.77,657.45
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,802.81,578.21
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,645.68,467.94
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,488.13,354.11
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,441.39,321.57
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,394.89,288.44
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,569.63,416.64
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,735.93,532.56
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,803.16,583.32
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,848.03,616.69
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,653.15,479.82
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,467.15,342.66
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,484.47,358.58
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,496.22,369.35
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,489.42,365.8
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,472.47,354.56
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,466.59,351.6
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,445.98,336.47
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,389.79,292.91
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,336.46,250.74
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,280.27,206.15
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,228.54,164.56
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,176.83,123.37
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,131.16,87.89
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,87.02,56.15
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,51.35,33.03
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,28.61,17.13
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.9,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,10.01,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,17.54,3.3
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,33.34,22.24
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,60.15,37.54
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,90.94,61.96
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,113.12,82.77
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,153.96,114.29
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,202.45,152.43
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,234.74,179.49
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,264.77,203.7
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,209.33,161.46
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,138.75,105.68
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,100.69,75.21
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,62.43,44.51
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,117.89,88.11
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,173.82,130.9
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,120.12,88.85
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,66.28,46.66
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,394.11,300.2
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,735.47,537.41
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,752.48,542.82
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,761.54,546.03
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,704.97,505.11
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,635.87,455.78
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,608.93,436.61
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,572.72,410.82
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,579.97,416.23
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,586.63,420.97
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,725.41,518.87
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,851.71,604.37
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,793.23,564.26
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,740.34,528.8
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,478.97,350.76
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,219.81,161.73
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,484.6,361.84
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,726.08,531.09
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,654.55,479.51
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,592.26,435.9
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,503.32,373.0
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,425.26,316.67
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,497.47,373.56
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,547.46,411.39
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,493.78,371.83
