Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,441.46,332.94
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,386.47,290.49
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,334.04,249.1
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,279.15,205.66
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,228.59,165.1
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,176.78,124.09
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,131.94,89.47
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,88.29,57.91
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,52.79,34.58
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,31.36,19.61
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,8.1,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,15.22,2.83
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,36.91,25.44
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,64.78,45.09
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,101.12,71.49
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,144.62,104.8
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,189.88,140.87
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,240.73,181.9
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,290.43,222.07
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,344.64,265.27
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,397.88,306.99
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,451.89,348.28
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,503.1,385.73
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,555.84,423.14
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,603.92,457.67
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,652.36,491.7
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,697.46,521.82
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,743.9,552.1
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,781.35,575.08
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,817.37,596.59
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,850.08,616.04
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,881.07,634.04
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,820.89,588.58
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,747.11,534.38
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,748.35,534.73
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,747.93,533.38
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,862.71,614.77
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,970.67,686.61
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,834.08,591.7
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,684.85,486.54
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,817.52,582.89
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,929.71,659.73
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,908.52,645.64
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,884.64,631.32
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,636.11,462.44
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,387.82,283.16
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,516.23,379.8
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,631.53,461.75
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,518.06,381.35
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,405.55,300.95
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,462.89,345.96
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,500.46,374.35
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,452.38,339.71
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,404.28,304.64
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,343.15,258.43
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,289.36,217.04
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,243.59,181.6
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,202.57,149.69
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,169.17,121.24
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,133.11,90.65
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,89.65,59.25
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,54.12,35.67
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,32.51,20.6
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,10.01,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,19.12,5.64
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,36.25,24.73
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,60.89,41.25
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,90.32,61.55
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,127.9,89.8
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,164.92,121.09
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,201.15,151.47
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,237.28,180.6
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,273.22,208.52
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,303.97,232.47
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,332.63,254.07
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,350.77,266.59
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,365.88,276.38
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,354.55,266.9
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,343.21,257.32
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,337.1,252.18
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,329.84,246.16
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,341.29,253.88
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,352.61,261.36
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,362.34,267.8
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,371.94,274.13
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,236.83,175.45
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,108.82,79.03
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,119.26,87.28
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,129.72,95.17
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,222.04,164.96
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,314.99,232.75
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,313.94,231.39
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,312.76,230.61
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,211.69,157.13
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,111.63,81.85
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,135.09,100.41
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,158.45,118.49
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,123.04,91.47
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,87.89,64.31
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,74.26,53.73
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,60.66,43.05
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,43.35,29.32
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,26.08,15.48
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,20.01,10.62
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.95,5.73
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,110.27,83.88
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,204.73,158.88
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,238.66,185.35
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,258.63,199.63
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,218.83,168.32
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,182.54,139.8
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,146.1,110.29
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,111.76,82.48
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,78.97,56.95
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,51.6,36.01
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,31.4,20.24
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.84,3.79
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,34.39,23.87
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,54.46,39.84
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,76.91,58.14
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,103.13,79.51
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,129.58,101.6
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,156.69,123.98
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,186.43,148.11
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,216.98,172.48
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,253.31,201.38
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,291.11,231.08
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,308.69,243.91
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,324.74,255.26
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,382.68,299.27
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,448.08,347.87
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,527.75,407.43
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,618.56,473.53
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,629.51,478.22
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,637.26,480.98
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,501.35,379.87
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,350.83,265.54
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,404.83,305.89
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,452.81,340.47
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,414.24,311.65
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,367.58,277.13
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,434.02,326.21
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,492.85,368.51
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,453.63,338.99
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,414.28,309.79
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,425.76,318.56
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,436.87,326.84
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,384.12,288.49
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,325.91,245.87
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,277.34,210.0
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,229.19,173.9
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,240.27,182.77
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,251.17,191.37
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,244.22,186.77
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,237.22,182.17
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,158.63,121.4
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,81.11,60.11
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,140.81,108.51
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,199.0,155.13
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,122.74,94.62
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,47.41,33.64
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,40.88,28.41
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,34.35,23.09
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,28.3,18.09
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,22.25,13.02
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,16.68,8.3
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,11.11,3.54
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.48,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.77,4.68
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,34.03,23.3
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,52.33,37.94
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,73.4,55.31
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,95.78,73.43
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,118.41,92.15
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,141.56,111.1
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,203.16,159.17
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,274.67,215.41
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,251.9,198.23
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,214.51,168.2
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,234.37,183.2
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,256.94,200.03
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,165.27,127.52
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,74.64,54.81
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,99.48,74.48
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,124.39,93.87
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,273.59,209.92
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,424.1,321.79
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,479.78,361.3
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,536.67,401.19
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,476.04,355.9
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,413.64,309.39
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,400.85,299.34
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,387.74,288.92
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,365.8,272.99
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,351.4,262.55
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,473.37,351.81
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,587.49,432.14
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,536.13,395.29
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,485.09,359.05
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,415.65,309.51
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,340.97,255.16
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,346.73,260.06
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,346.1,260.06
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,267.5,201.68
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,195.49,147.29
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,219.23,166.31
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,242.56,184.9
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,220.7,168.47
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,199.11,152.22
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,200.54,154.16
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,201.3,155.52
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,271.57,210.64
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,315.53,241.5
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,266.04,200.71
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,218.77,161.28
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,181.14,126.33
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,137.16,86.21
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,88.03,50.79
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,47.46,27.47
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.31,16.15
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.92,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.94,0.27
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.11,3.65
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,15.75,7.64
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,20.4,11.59
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,41.33,29.14
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,62.33,46.45
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,61.87,45.79
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,61.41,45.14
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,35.32,23.48
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.29,1.98
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,63.34,45.93
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,117.53,88.99
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,194.62,149.49
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,273.16,209.72
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,223.63,170.66
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,173.3,131.15
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,351.43,268.18
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,538.26,404.68
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,435.8,327.43
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,329.74,247.4
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,325.21,244.1
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,320.52,240.38
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,426.84,318.79
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,527.85,390.88
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,630.96,464.99
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,726.24,531.79
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,857.09,627.75
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,965.0,701.07
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,952.54,692.29
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,936.91,682.61
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,914.99,668.87
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,890.25,653.33
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,860.9,634.72
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,829.07,614.38
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,793.31,591.57
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,755.14,566.89
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,711.24,538.13
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,666.6,507.54
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,616.38,471.39
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,565.93,434.15
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,471.41,361.95
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,391.64,300.41
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,328.27,251.68
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,271.48,207.55
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,229.61,174.38
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,190.57,142.87
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,152.03,111.78
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,116.17,83.07
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,82.22,57.11
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,52.6,35.7
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,32.72,21.39
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.67,1.16
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.84,4.78
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,33.32,23.07
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,51.55,37.83
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,72.08,55.11
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,93.97,73.21
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,128.99,101.13
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,169.48,133.79
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,167.77,133.25
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,160.21,127.15
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,180.48,142.93
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,201.06,158.7
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,268.67,211.77
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,338.76,265.62
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,365.22,284.7
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,391.69,303.65
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,380.56,293.51
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,367.15,281.73
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,406.06,310.63
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,445.67,339.55
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,358.62,273.33
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,265.17,201.77
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,434.49,330.17
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,609.11,455.87
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,383.97,290.77
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,161.97,121.54
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,421.76,320.16
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,672.98,498.73
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,580.94,430.39
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,481.27,357.62
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,597.11,443.6
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,708.47,522.93
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,748.38,552.23
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,788.16,581.41
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,591.49,442.25
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,398.93,299.98
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,450.59,340.8
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,502.74,380.45
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,343.66,262.92
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,193.73,147.99
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,194.77,149.49
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,195.65,150.6
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,229.23,177.98
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,257.36,200.76
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,241.84,188.79
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,224.18,174.72
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,192.1,149.39
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,161.28,124.76
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,130.75,100.14
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,101.83,76.71
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,75.02,55.25
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,50.74,35.87
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,32.04,21.19
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.92,0.92
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.04
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,20.41,11.74
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,22.74,13.63
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,25.08,15.49
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,24.62,15.03
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,24.17,14.58
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,39.08,26.91
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,54.03,39.15
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.33,47.48
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,74.64,55.77
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,94.33,71.47
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,114.06,87.02
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,137.31,105.44
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,160.8,123.85
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,124.93,94.93
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,88.94,66.02
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,132.24,100.44
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,175.85,134.42
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,462.56,352.47
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,749.64,549.74
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,866.83,632.28
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,971.28,702.51
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,844.77,613.46
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,700.02,508.96
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,833.97,607.94
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,942.01,680.02
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,819.64,595.03
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,695.03,505.23
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,675.62,494.2
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,654.79,481.05
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,533.97,395.48
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,420.38,313.24
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,397.97,298.77
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,375.34,283.28
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,284.57,216.31
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,195.62,148.98
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,154.74,118.13
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,114.5,86.96
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,86.61,64.95
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,58.61,42.49
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,50.67,36.25
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,42.73,29.91
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,104.87,72.9
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,138.44,89.78
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,91.06,55.26
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,52.47,32.26
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,30.17,19.66
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.27,3.36
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,12.87,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,21.15,9.87
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,33.1,22.95
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,62.17,37.76
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,64.67,41.99
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,44.6,32.24
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,93.84,72.66
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,145.14,113.89
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,190.53,148.89
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,242.21,188.43
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,271.28,210.51
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,297.54,229.99
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,366.51,281.77
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,443.17,337.94
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,559.56,426.02
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,694.8,524.79
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,740.61,554.67
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,784.88,582.96
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,823.41,607.74
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,859.71,630.95
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,891.32,650.34
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,913.88,663.83
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,936.5,676.24
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,956.01,686.62
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,972.95,696.04
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,986.77,703.55
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,991.83,706.42
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,993.55,707.4
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,989.01,704.6
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,981.14,699.89
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,969.0,692.61
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,953.54,683.35
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,931.59,668.73
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,906.63,652.3
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,876.94,635.38
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,844.57,616.59
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,811.76,596.6
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,772.05,571.74
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,727.04,542.97
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,680.56,511.59
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,629.78,475.88
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,578.56,438.84
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,524.08,398.94
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,469.02,357.29
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,411.24,311.69
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,355.45,266.29
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,297.44,218.5
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,242.98,172.77
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,187.92,126.87
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,138.74,87.28
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,89.59,52.0
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,50.31,29.38
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.55,18.1
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.26,3.96
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,11.91,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,21.81,10.27
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,40.1,28.38
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,69.04,47.2
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,84.31,61.0
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,88.9,68.19
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,122.73,94.47
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,161.52,124.73
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,200.98,155.6
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,244.94,189.75
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,279.73,216.81
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,314.21,243.07
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,359.55,277.01
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,407.88,312.69
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,361.47,275.91
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,303.34,230.02
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,458.45,347.42
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,625.87,467.71
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,557.47,415.1
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,479.2,355.79
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,374.1,279.42
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,262.17,196.01
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,416.9,311.09
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,569.7,419.15
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,553.51,405.44
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,536.43,392.17
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,369.46,273.39
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,199.1,147.55
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,269.53,200.59
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,340.08,252.19
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,467.66,345.29
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,593.69,433.94
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,501.26,368.29
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,417.09,308.17
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,437.01,323.78
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,455.67,337.99
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,411.99,306.75
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,369.24,276.08
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,464.37,349.59
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,546.2,410.91
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,536.13,404.96
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,514.81,390.69
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,465.71,354.41
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,417.87,318.57
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,378.75,288.19
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,338.03,255.26
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,284.45,212.61
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,234.29,172.21
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,184.35,132.16
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,140.23,97.67
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,97.16,65.89
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,61.12,41.33
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,37.34,25.3
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.88,4.3
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,13.82,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,23.88,11.88
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,38.35,26.7
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,65.05,40.84
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,95.8,65.7
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,115.6,85.29
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,117.09,88.83
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,111.47,85.83
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,159.01,122.96
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,210.58,162.85
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,278.44,215.23
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,353.54,272.78
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,292.91,225.43
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,215.88,164.49
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,244.11,185.91
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,272.81,207.23
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,326.38,246.67
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,378.0,283.85
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,360.49,270.12
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,341.94,255.87
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,322.32,240.7
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,307.57,229.16
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,272.09,202.77
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,236.42,176.13
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,221.52,164.98
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,206.52,153.68
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,299.63,223.26
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,400.85,296.82
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,502.27,369.87
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,609.81,445.08
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,774.38,567.36
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,918.57,670.06
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,725.76,533.39
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,526.5,386.9
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,490.32,362.29
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,454.61,337.04
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,546.8,407.57
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,627.68,467.89
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,647.83,485.69
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,651.52,491.52
