Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,603.01,456.49
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,554.46,420.93
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,456.51,347.68
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,373.24,284.68
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,364.67,277.31
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,341.03,256.2
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,286.58,212.12
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,236.09,170.78
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,184.83,129.26
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,139.8,93.92
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,96.46,62.62
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,60.53,39.67
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,35.96,24.05
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,18.35,5.63
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,13.34,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.88,10.6
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.58,23.55
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,63.41,38.47
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,68.42,44.52
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,53.0,38.31
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,49.26,35.2
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,45.53,32.04
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,59.53,43.3
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,73.56,54.4
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,107.44,81.25
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,141.37,107.61
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,153.85,116.8
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,166.55,126.11
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,248.52,189.15
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,331.18,251.24
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,350.91,264.8
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,370.75,278.52
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,316.6,237.76
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,256.94,192.64
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,265.69,198.71
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,274.38,204.56
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,342.48,254.84
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,406.44,301.18
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,582.27,430.49
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,759.62,555.28
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,681.73,498.63
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,608.32,445.43
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,546.67,401.09
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,491.8,361.0
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,589.11,432.52
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,676.57,495.22
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,539.64,397.43
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,399.59,295.39
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,465.96,345.49
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,534.4,395.61
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,658.58,492.14
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,749.96,562.6
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,707.3,532.98
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,662.1,501.71
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,514.95,391.18
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,386.42,292.66
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,418.31,319.44
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,431.07,329.4
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,372.78,283.55
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,318.98,240.75
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,269.37,200.83
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,222.67,162.69
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,175.46,124.28
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,133.3,90.8
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,92.62,60.92
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,58.49,38.43
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,35.96,24.1
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,20.87,7.71
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,14.3,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,24.66,12.83
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,40.2,28.3
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,68.71,44.43
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,100.47,64.37
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,140.91,94.44
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,189.76,135.19
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,240.23,177.54
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,265.21,201.38
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,278.92,214.35
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,335.7,258.82
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,397.27,306.57
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,421.72,324.43
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,441.02,337.7
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,494.58,377.79
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,550.98,419.38
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,515.0,389.77
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,473.98,356.22
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,551.6,413.71
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,638.41,476.2
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,660.38,490.58
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,682.25,505.08
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,650.99,480.49
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,621.69,457.25
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,662.38,485.77
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,702.96,513.61
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,707.05,516.12
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,709.97,518.06
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,599.94,438.81
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,482.79,353.45
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,619.83,455.44
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,751.58,550.09
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,612.7,450.58
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,477.77,352.29
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,536.86,397.06
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,585.77,433.42
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,566.51,420.34
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,545.93,406.53
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,570.39,427.77
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,584.67,440.96
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,431.68,327.07
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,293.64,222.05
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,254.51,193.45
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,216.76,165.26
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,281.41,215.1
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,321.55,242.37
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,269.89,201.24
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,225.79,166.34
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,178.37,128.87
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,137.16,97.18
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,97.89,68.15
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,64.59,44.74
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,39.61,27.16
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.43,7.22
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.67,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.97,4.12
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,28.33,18.22
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,43.37,29.97
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,61.0,44.7
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,78.86,59.35
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,98.98,75.47
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,119.44,91.56
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,139.08,106.69
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,159.2,122.0
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,140.58,106.94
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,120.99,91.14
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,113.22,84.56
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,105.39,77.98
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,195.22,147.78
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,289.82,219.44
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,332.29,250.36
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,375.71,281.65
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,351.17,262.7
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,320.67,239.51
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,308.95,230.58
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,296.98,221.45
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,275.75,205.48
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,254.35,189.39
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,225.7,167.54
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,196.97,145.64
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,338.71,251.2
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,477.63,350.97
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,428.0,314.78
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,371.42,273.92
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,457.49,337.06
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,535.6,393.01
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,511.73,375.97
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,487.82,359.27
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,483.8,357.09
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,478.99,354.28
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,438.7,325.49
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,399.23,297.16
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,353.01,263.77
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,307.96,230.85
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,278.67,209.54
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,247.85,186.82
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,177.14,133.24
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,108.0,79.88
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,140.15,105.43
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,170.47,129.3
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,148.28,112.47
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,126.74,96.01
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,105.33,79.45
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,84.72,63.28
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,64.63,46.98
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,44.85,30.66
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,29.2,18.51
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,12.98,3.17
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.67,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,79.41,58.53
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,157.15,120.37
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,114.51,86.67
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,66.08,47.9
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,43.24,29.36
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,20.45,10.88
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,67.08,48.21
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,113.77,84.96
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,122.24,91.33
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,130.74,97.72
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,166.49,125.14
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,202.72,152.53
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,212.03,159.32
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,221.39,166.18
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,318.13,238.87
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,412.79,308.16
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,643.03,480.98
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,876.78,646.46
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,835.55,612.98
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,785.59,575.15
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,790.94,581.85
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,800.46,591.53
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,528.05,396.63
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,246.29,183.38
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,596.12,453.53
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,914.59,681.74
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,894.48,666.21
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,871.49,650.45
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,843.15,630.92
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,812.55,609.86
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,700.08,525.71
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,596.05,446.5
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,582.53,438.19
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,564.77,426.21
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,370.58,281.43
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,192.07,144.19
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,273.5,208.45
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,339.6,259.03
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,303.46,230.98
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,267.09,202.47
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,227.69,172.02
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,191.71,144.15
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,155.03,115.39
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,120.95,88.73
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,89.69,64.81
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,61.59,43.51
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,38.52,26.35
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,16.7,6.02
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,13.82,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,25.01,13.41
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,44.67,31.96
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,71.55,48.95
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,54.45,36.04
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,21.33,12.02
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,26.44,16.24
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,31.57,20.4
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,36.23,24.08
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,40.9,27.72
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,82.45,61.14
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,123.75,93.86
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,135.78,102.84
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,147.9,111.83
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,222.0,169.37
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,300.9,229.49
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,383.06,291.17
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,473.21,357.31
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,496.17,373.44
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,519.22,389.72
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,582.32,434.7
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,646.98,479.8
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,663.21,490.78
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,684.96,505.61
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,519.27,384.83
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,348.88,257.79
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,344.31,254.54
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,345.79,255.31
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,241.66,178.2
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,138.17,100.4
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,264.53,195.14
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,397.87,291.03
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,330.04,241.67
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,269.4,197.7
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,410.91,301.37
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,548.94,396.75
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,528.98,381.74
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,508.17,367.24
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,602.38,438.39
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,665.83,485.11
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,618.48,451.17
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,569.94,416.89
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,516.74,380.48
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,464.22,343.12
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,409.11,301.83
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,355.24,260.0
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,299.25,216.01
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,246.91,173.84
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,191.97,129.45
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,143.72,91.35
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,96.69,58.1
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,58.23,35.4
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,34.26,22.94
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,23.12,10.92
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,16.2,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,28.75,16.47
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,43.17,30.8
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,71.3,46.57
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,63.83,41.95
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,39.93,27.4
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,57.19,41.56
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,74.37,55.47
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,104.68,79.65
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,135.13,103.48
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,130.91,99.52
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,126.52,95.51
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,162.59,123.28
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,199.26,151.05
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,222.0,168.08
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,245.06,185.25
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,253.04,190.49
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,260.96,195.71
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,436.58,327.93
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,611.11,453.54
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,652.81,480.94
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,689.79,505.42
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,817.38,600.38
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,942.83,686.88
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,882.22,641.28
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,806.16,582.42
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,896.9,650.18
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,977.2,704.01
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,847.08,613.61
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,699.84,505.59
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,831.26,605.07
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,937.75,679.67
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,916.41,665.36
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,892.13,650.06
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,782.31,573.74
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,673.89,493.66
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,723.61,534.94
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,751.77,559.71
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,709.38,530.94
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,664.52,500.19
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,615.3,464.64
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,565.8,428.15
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,513.14,389.19
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,461.18,349.67
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,405.9,305.98
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,352.61,262.85
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,297.35,218.04
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,244.15,174.27
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,191.6,131.3
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,144.05,93.38
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,97.98,60.22
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,60.29,37.4
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.8,24.18
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,23.89,11.68
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,13.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.15,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.9,5.11
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,27.86,17.98
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,41.7,28.78
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,58.0,42.44
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,74.48,55.99
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,76.82,57.83
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,78.92,59.39
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,176.61,135.3
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,289.86,222.68
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,289.88,223.63
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,279.55,215.55
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,414.98,320.76
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,574.98,441.53
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,565.3,430.96
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,533.08,403.52
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,432.05,327.01
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,318.61,239.46
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,571.32,434.47
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,832.96,620.07
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,555.4,420.09
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,231.63,172.28
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,223.54,166.78
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,215.36,160.51
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,316.61,235.46
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,414.82,305.73
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,626.81,460.35
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,826.39,597.93
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,628.62,458.06
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,418.63,305.86
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,546.71,399.56
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,665.02,482.19
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,790.74,575.89
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,888.47,644.49
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,860.07,626.24
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,829.08,607.25
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,662.7,489.71
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,504.69,372.3
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,562.39,417.9
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,605.44,450.48
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,594.02,443.89
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,568.46,426.8
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,515.64,388.45
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,463.34,349.42
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,406.83,305.51
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,352.98,262.49
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,297.26,217.45
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,245.14,174.53
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,190.7,130.49
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,144.09,93.85
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,98.55,61.03
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,61.2,38.28
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,36.15,24.63
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,23.9,12.03
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,13.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,5.09,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.48,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,6.02,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.56,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,19.03,10.19
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,32.52,21.28
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,28.81,18.13
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,25.1,15.02
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,223.03,172.57
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,430.25,323.8
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,493.2,369.1
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,557.78,416.73
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,581.8,433.25
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,602.96,447.7
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,701.27,521.4
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,806.67,598.17
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,840.81,621.25
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,873.58,642.84
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,897.11,657.95
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,917.97,671.42
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,938.14,683.57
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,952.68,692.06
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,959.04,694.66
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,962.32,695.33
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,960.76,693.89
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,956.03,690.56
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,944.63,682.58
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,930.02,672.67
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,911.75,659.2
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,890.29,643.81
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,862.8,625.87
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,832.6,606.2
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,800.53,585.75
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,761.78,560.76
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,719.01,532.9
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,674.71,502.47
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,626.36,468.71
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,577.02,433.37
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,523.98,394.51
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,470.11,353.81
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,413.88,310.08
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,359.27,266.22
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,301.98,219.59
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,247.99,174.73
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,193.46,130.05
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,145.82,92.37
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,97.57,57.62
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,58.56,34.61
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.76,22.62
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.67,11.35
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,13.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,14.3,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,26.72,15.17
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,42.97,30.76
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,65.94,46.1
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,94.58,66.67
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,127.25,91.57
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,165.64,123.17
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,204.48,155.19
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,222.92,171.58
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,234.76,181.61
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,224.15,173.56
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,207.51,160.2
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,250.41,192.86
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,293.83,225.27
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,293.82,224.09
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,292.68,222.16
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,330.26,249.56
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,368.59,277.01
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,417.27,312.4
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,467.11,348.13
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,287.9,215.88
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,104.89,76.13
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,240.0,179.47
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,382.99,284.64
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,449.51,332.61
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,516.48,380.46
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,351.6,261.7
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,183.74,136.45
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,131.17,96.5
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,78.77,55.95
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,67.93,47.58
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,57.11,39.18
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,55.2,37.73
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,53.3,36.28
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,41.58,27.19
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,29.87,18.05
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,40.13,26.22
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,50.39,34.38
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,37.76,24.5
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,25.15,14.54
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,29.33,17.95
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,33.51,21.37
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,23.25,13.2
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.01,4.96
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,50.23,35.34
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,87.46,65.64
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,76.32,56.95
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,65.13,48.12
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,53.92,39.04
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,42.73,29.84
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,32.95,21.68
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,23.18,13.44
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.82,6.87
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,15.73,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,27.01,15.55
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,42.11,30.2
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,68.03,44.23
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,104.86,67.52
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,150.21,100.65
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,194.02,135.7
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,243.38,176.13
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,299.53,221.63
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,357.94,267.73
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,410.71,309.27
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,465.47,351.1
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,517.53,389.03
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,570.24,426.13
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,618.44,460.37
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,666.28,493.64
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,710.16,523.15
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,752.77,551.27
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,788.51,573.59
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,823.81,595.21
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,854.73,614.61
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,883.25,632.48
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,819.82,586.7
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,736.61,525.64
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,689.84,492.96
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,645.97,461.38
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,758.75,539.64
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,869.33,612.26
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,830.7,585.89
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,794.32,562.49
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,746.78,531.27
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,693.88,496.17
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,728.08,522.48
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,752.43,541.35
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,691.1,500.11
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,632.21,460.38
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,606.32,444.0
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,579.42,426.3
