Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,540.42,400.69
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,498.24,372.41
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,491.05,369.19
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,475.02,358.89
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,439.75,333.13
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,402.13,304.97
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,356.49,269.94
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,311.11,234.28
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,265.07,197.75
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,220.52,161.68
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,176.07,125.72
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,135.34,93.32
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,96.68,64.52
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,63.26,41.94
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,39.43,27.53
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,25.05,13.61
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.43,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.55,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.33,1.28
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,11.58,4.04
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.83,6.75
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,73.97,55.5
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,132.43,102.76
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,155.56,120.96
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,179.34,139.57
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,185.6,144.18
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,191.05,148.07
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,226.71,175.63
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,265.31,205.11
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,256.78,197.86
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,249.28,191.55
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,411.62,316.34
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,581.46,440.64
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,463.17,351.46
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,330.35,250.15
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,381.48,287.97
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,428.66,321.7
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,303.49,228.78
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,174.67,131.06
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,397.49,299.63
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,626.47,460.66
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,808.23,593.45
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,965.64,697.76
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,966.14,694.22
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,963.33,690.13
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,906.07,651.68
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,837.26,600.07
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,637.58,464.21
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,437.97,321.84
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,527.66,389.29
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,606.18,445.65
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,706.47,522.86
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,770.67,571.12
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,727.58,542.37
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,682.81,512.61
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,635.75,479.45
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,586.1,443.58
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,532.68,403.65
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,479.33,362.63
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,422.62,318.11
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,367.0,273.02
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,308.11,224.63
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,253.58,178.67
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,197.87,131.8
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,146.81,89.99
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,97.07,53.7
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,55.15,29.46
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,29.12,19.01
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,21.37,11.0
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.34,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,25.55,14.63
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,41.96,30.35
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,61.17,44.29
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,84.88,63.08
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,110.21,83.38
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,138.37,106.27
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,167.8,130.08
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,249.6,188.9
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,368.94,279.98
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,394.94,304.26
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,398.03,308.22
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,485.34,376.37
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,588.08,455.21
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,637.56,491.25
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,685.94,525.6
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,688.07,522.54
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,666.47,501.9
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,660.62,495.57
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,652.31,487.07
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,706.78,525.72
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,767.59,567.63
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,725.74,535.29
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,677.7,498.99
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,630.46,464.69
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,574.82,424.16
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,789.69,586.26
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,975.55,712.39
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,971.42,706.33
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,964.0,699.92
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,856.31,626.46
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,736.5,537.09
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,686.67,502.89
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,632.5,464.92
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,751.78,557.38
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,835.53,617.89
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,799.96,593.75
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,762.26,569.0
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,585.78,442.05
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,423.53,319.13
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,519.65,396.42
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,578.83,442.19
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,525.99,401.15
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,473.32,359.99
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,415.85,314.39
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,361.14,269.7
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,305.0,223.47
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,251.8,178.72
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,197.16,133.03
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,147.81,92.92
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,99.52,57.61
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,59.12,33.67
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.48,21.87
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.4,12.71
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,14.3,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,13.82,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,26.02,15.1
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,42.72,31.06
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,61.34,43.81
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,87.96,64.35
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,116.89,87.36
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,97.72,73.77
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,69.8,52.35
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,135.72,105.07
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,204.76,159.03
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,221.77,172.13
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,237.95,184.44
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,268.2,207.15
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,299.15,230.09
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,348.59,266.97
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,400.12,304.82
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,493.35,374.42
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,594.11,447.76
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,652.42,490.3
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,718.24,537.75
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,704.66,525.41
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,690.03,512.57
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,756.19,560.93
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,828.08,612.12
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,716.25,530.3
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,598.1,442.75
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,580.44,430.51
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,568.21,421.66
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,655.49,485.44
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,740.16,545.65
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,721.59,533.3
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,696.84,517.17
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,734.85,547.23
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,767.12,572.79
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,619.01,464.32
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,473.44,355.34
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,553.35,417.9
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,623.08,471.05
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,357.83,274.94
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,99.88,73.68
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,270.98,209.61
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,425.77,327.57
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,388.85,299.13
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,351.78,270.84
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,352.4,270.61
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,337.94,256.49
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,287.29,214.71
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,237.65,173.04
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,188.57,131.76
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,142.56,93.88
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,98.93,61.29
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,61.19,37.28
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.14,24.13
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.33,12.77
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.25,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,24.21,13.52
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.28,22.8
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,60.42,34.94
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,101.84,59.59
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,151.87,96.67
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,202.61,138.69
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,258.49,186.3
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,314.16,233.71
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,373.25,282.98
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,430.81,330.41
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,488.1,376.29
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,542.87,419.0
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,598.09,460.79
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,648.73,498.87
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,696.98,534.4
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,742.96,565.52
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,787.34,594.53
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,480.94,371.5
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,126.34,92.87
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,457.04,348.46
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,794.93,589.15
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,632.25,469.16
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,453.47,335.63
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,646.66,479.75
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,835.66,614.09
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,927.95,683.55
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1006.25,735.33
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,1003.63,733.14
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,997.55,729.3
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,986.04,721.61
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,971.02,711.72
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,950.72,698.79
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,927.13,683.71
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,899.02,664.93
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,867.93,644.17
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,830.63,619.77
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,791.11,593.68
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,747.94,565.51
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,702.94,535.44
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,654.12,499.6
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,604.38,462.28
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,549.87,421.04
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,495.3,378.59
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,437.94,332.17
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,381.49,285.29
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,322.7,236.13
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,264.6,186.75
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,207.43,138.42
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,154.79,95.1
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,103.17,57.25
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,59.45,31.78
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,30.74,20.53
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.06,12.73
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.45,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.52,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.17,12.87
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,30.41,20.51
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,57.5,30.99
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,101.67,56.77
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,153.8,95.68
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,206.84,140.04
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,266.54,191.22
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,323.07,239.69
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,382.32,289.18
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,439.26,336.25
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,497.25,382.65
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,552.18,424.54
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,606.7,464.65
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,657.46,502.38
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,707.07,538.36
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,752.59,567.96
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,796.21,595.65
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,834.79,620.48
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,870.81,643.38
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,901.92,661.8
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,929.98,678.09
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,953.45,692.33
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,973.58,704.4
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,988.34,713.04
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,999.6,719.52
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,1005.9,722.91
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,1008.68,724.18
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,1004.65,720.19
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,997.14,714.15
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,985.64,706.73
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,970.61,697.17
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,949.85,684.4
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,925.84,669.58
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,897.3,651.46
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,865.81,631.41
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,827.41,606.69
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,786.92,580.46
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,743.92,553.4
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,699.1,524.41
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,649.96,489.25
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,600.2,452.82
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,546.17,412.86
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,492.1,371.68
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,434.84,326.36
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,378.71,280.65
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,320.67,232.93
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,263.29,184.84
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,206.54,137.23
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,154.5,94.73
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,103.45,57.54
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,60.19,32.26
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,31.57,21.1
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,23.93,13.46
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.65,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,25.0,14.23
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.84,24.13
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,61.0,35.84
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,102.91,60.97
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,151.79,96.81
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,201.46,137.08
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,256.32,182.61
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,310.5,227.42
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,367.81,273.5
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,423.24,317.73
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,480.13,361.71
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,534.32,402.64
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,587.42,441.66
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,531.37,398.19
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,439.8,327.22
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,515.23,381.91
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,600.1,440.88
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,587.65,429.83
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,574.44,418.73
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,740.0,539.16
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,902.56,646.23
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,788.07,566.07
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,639.36,458.07
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,512.72,371.54
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,389.52,283.85
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,700.53,513.45
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,983.51,698.07
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,981.12,692.82
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,975.46,688.62
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,964.06,681.8
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,949.31,673.0
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,929.89,661.83
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,907.31,648.65
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,879.02,631.34
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,847.95,612.2
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,812.84,590.68
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,775.28,567.33
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,732.26,540.48
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,689.26,512.47
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,586.33,437.23
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,493.64,368.49
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,413.45,309.78
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,340.51,255.69
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,372.17,278.59
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,372.26,273.76
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,315.11,227.26
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,260.81,182.33
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,205.05,136.69
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,154.65,96.39
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,105.44,60.74
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,64.1,36.29
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.76,23.64
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.74,14.84
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,13.06,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.79,14.75
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,37.19,25.92
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,63.01,38.38
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,101.78,61.24
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,150.16,96.14
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,198.5,134.86
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,252.09,178.99
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,305.3,223.27
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,362.09,269.74
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,416.11,313.61
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,471.71,357.58
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,493.91,374.07
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,501.1,377.9
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,544.72,409.77
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,588.84,441.26
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,670.57,501.1
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,759.42,563.61
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,797.61,587.79
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,833.7,610.74
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,759.59,554.37
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,656.58,475.45
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,598.14,433.98
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,530.21,385.0
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,654.56,474.32
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,780.41,560.64
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,606.42,439.48
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,428.88,312.3
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,480.08,349.87
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,530.72,385.6
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,478.93,348.94
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,427.39,312.53
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,590.72,433.03
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,745.23,541.65
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,795.88,580.61
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,827.45,605.41
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,657.34,484.76
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,495.58,365.03
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,514.96,382.6
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,531.29,396.73
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,503.68,377.62
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,473.61,356.49
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,480.28,363.38
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,468.62,354.86
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,408.38,307.71
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,351.56,262.46
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,296.67,218.42
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,247.82,178.59
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,197.37,137.15
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,151.18,100.02
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,106.14,66.91
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,68.03,42.57
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,40.16,28.19
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.63,17.21
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.68,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,13.06,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.79,14.69
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,37.18,25.87
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,62.29,38.17
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,100.55,60.84
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,147.1,94.27
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,196.18,133.47
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,249.3,177.08
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,301.48,220.35
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,357.37,265.92
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,411.13,309.46
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,466.49,353.13
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,519.04,393.11
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,572.78,432.85
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,621.2,468.49
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,668.97,502.97
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,713.06,533.19
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,755.77,560.8
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,708.81,523.3
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,636.93,466.94
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,659.57,481.81
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,681.13,495.24
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,808.24,589.64
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,927.58,670.83
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,727.73,531.41
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,488.99,354.75
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,591.33,429.1
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,687.23,495.93
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,733.13,528.14
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,772.15,555.88
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,862.16,624.5
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,930.28,672.03
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,910.6,659.11
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,887.91,644.9
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,860.55,627.34
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,830.5,608.0
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,627.24,464.76
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,427.23,314.98
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,477.95,355.43
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,520.02,388.07
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,556.68,418.32
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,570.67,430.8
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,491.95,371.88
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,425.89,322.06
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,396.68,299.01
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,359.81,268.18
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,305.6,224.24
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,253.09,181.09
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,200.81,138.15
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,153.47,100.2
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,107.68,66.74
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,69.33,42.75
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,40.14,28.06
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.66,17.22
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.69,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.24,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,24.2,13.43
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.26,22.56
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,58.34,33.73
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,98.17,56.74
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,145.99,91.41
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,195.23,131.54
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,249.47,177.16
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,302.74,222.17
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,359.08,268.82
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,413.29,312.76
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,470.11,357.27
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,522.32,397.09
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,574.78,435.86
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,623.97,471.88
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,672.37,506.45
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,716.67,535.88
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,756.75,560.85
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,717.9,529.03
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,650.95,475.84
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,681.25,495.73
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,711.0,514.33
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,824.64,597.85
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,930.71,668.06
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,947.08,676.27
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,960.31,683.35
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,863.64,618.18
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,747.9,533.13
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,761.19,543.72
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,772.88,552.32
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,866.34,622.85
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,937.45,670.93
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,917.32,656.51
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,894.11,640.99
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,867.04,624.28
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,837.18,605.72
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,801.52,583.57
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,763.72,559.77
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,643.44,475.09
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,530.91,392.26
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,569.35,424.72
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,582.15,436.49
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,530.05,398.05
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,478.06,358.91
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,420.79,314.2
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,366.73,270.77
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,310.54,225.2
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,257.25,181.08
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,203.0,136.56
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,154.83,98.17
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,106.49,62.91
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,66.64,38.69
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.38,25.65
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.25,16.1
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.77,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.84,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,27.05,15.56
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,38.35,26.7
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,63.01,39.53
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,100.0,61.69
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,145.18,94.22
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,191.65,131.57
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,244.83,175.65
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,296.09,218.44
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,350.85,263.41
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,309.37,236.36
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,236.45,180.79
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,384.84,295.97
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,560.85,428.41
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,609.34,463.73
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,657.41,498.58
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,639.03,480.02
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,598.91,445.48
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,503.18,374.71
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,396.91,294.58
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,414.62,306.87
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,432.27,318.59
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,513.58,377.36
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,602.11,439.67
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,774.24,566.15
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,935.89,676.96
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,942.04,679.29
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,945.21,680.94
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,941.62,678.62
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,935.1,674.54
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,924.66,667.73
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,911.27,659.1
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,891.74,646.83
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,869.5,632.84
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,845.05,617.13
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,814.72,597.49
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,774.98,570.78
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,734.75,542.84
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,693.47,514.42
