Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,651.23,484.87
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,604.92,451.94
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,558.43,418.23
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,507.73,381.42
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,456.02,342.98
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,403.35,302.24
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,352.6,262.1
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,299.88,220.28
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,250.66,180.66
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,200.5,140.33
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,155.39,104.83
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,112.48,73.61
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,75.94,49.77
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,46.56,33.31
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,30.13,18.45
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,16.21,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.84,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,27.03,15.43
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,41.75,29.49
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,64.67,41.83
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,100.79,64.04
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,144.93,95.87
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,190.64,132.34
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,241.71,174.38
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,283.49,210.85
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,320.92,242.53
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,296.01,225.94
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,249.1,189.82
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,280.15,212.84
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,311.93,235.89
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,449.01,340.52
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,603.79,454.73
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,630.92,471.3
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,654.04,485.26
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,664.23,490.29
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,673.71,494.62
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,679.29,496.96
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,681.97,497.28
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,750.39,545.82
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,824.62,596.97
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,824.28,594.65
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,817.81,588.92
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,842.85,605.22
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,862.17,617.54
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,853.8,611.95
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,843.44,605.29
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,816.56,587.54
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,784.36,566.36
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,792.78,573.24
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,794.43,575.41
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,754.55,548.58
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,714.0,521.34
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,704.04,516.31
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,689.86,508.04
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,628.81,464.78
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,568.16,421.57
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,548.37,408.87
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,519.95,389.25
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,442.25,332.32
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,376.36,283.52
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,335.57,252.71
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,295.53,221.83
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,253.85,189.55
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,213.6,157.86
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,188.45,134.47
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,154.38,103.34
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,110.09,70.99
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,74.65,48.24
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,45.86,32.74
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,30.91,19.13
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.88,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,16.2,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,27.81,16.0
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,38.38,26.59
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,62.12,38.55
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,98.72,59.33
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,146.29,92.9
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,150.1,106.89
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,127.22,97.12
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,222.61,165.57
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,356.74,266.83
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,375.82,285.44
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,372.0,283.78
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,416.01,316.63
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,460.95,349.31
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,559.09,423.85
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,670.37,506.35
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,647.36,483.53
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,598.87,442.44
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,712.26,528.09
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,828.33,609.21
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,734.06,538.03
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,604.27,438.22
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,770.62,562.52
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,927.5,668.88
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,867.86,626.15
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,785.56,563.74
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,881.78,636.09
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,961.33,689.08
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,835.79,601.47
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,686.52,491.06
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,717.93,514.62
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,741.99,532.21
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,714.04,513.23
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,685.56,494.1
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,637.99,461.67
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,595.89,432.7
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,557.71,406.6
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,520.04,380.59
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,547.71,403.49
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,563.46,417.29
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,532.52,395.79
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,499.08,372.23
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,450.43,337.21
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,403.02,302.45
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,343.01,257.23
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,288.83,216.11
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,248.84,185.25
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,209.75,154.47
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,171.43,123.98
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,135.2,95.33
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,101.45,69.89
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,71.2,48.34
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,46.62,33.25
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,29.93,18.31
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,15.46,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,16.2,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,27.78,15.94
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,42.11,29.77
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,64.35,41.64
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,92.6,63.82
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,109.47,81.18
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,163.09,116.4
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,243.49,175.71
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,278.15,207.8
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,301.68,229.2
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,256.49,196.66
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,192.11,146.7
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,219.52,167.28
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,247.51,187.87
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,283.76,214.41
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,319.25,239.93
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,343.46,256.65
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,367.83,273.27
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,368.35,272.93
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,368.27,272.25
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,433.76,318.86
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,500.62,365.14
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,391.59,287.16
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,276.5,203.28
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,487.62,357.58
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,690.55,497.04
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,836.95,604.44
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,959.74,688.39
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,959.26,687.03
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,955.61,684.6
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,841.01,606.92
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,712.52,512.48
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,814.8,592.3
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,890.26,646.83
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,686.1,504.09
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,476.68,347.96
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,640.4,474.68
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,760.89,563.94
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,722.24,538.51
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,679.16,509.6
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,631.1,474.99
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,582.39,439.15
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,529.98,400.33
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,477.73,360.55
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,421.56,316.16
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,368.23,272.86
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,312.59,227.37
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,259.82,183.4
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,205.61,138.47
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,156.48,98.75
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,108.95,63.93
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,68.06,38.75
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.29,25.51
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.98,16.8
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,16.68,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,29.55,17.27
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,44.97,32.08
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,69.31,46.77
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,103.47,67.94
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,145.37,97.61
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,190.05,132.83
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,240.43,173.86
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,290.05,214.38
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,346.82,260.3
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,398.46,301.88
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,452.25,344.1
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,504.47,384.35
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,559.22,425.62
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,608.17,462.1
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,656.58,497.41
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,702.39,529.86
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,747.91,560.69
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,786.51,586.31
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,823.07,610.37
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,850.63,627.17
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,880.4,645.42
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,903.74,659.97
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,924.06,672.53
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,940.88,681.74
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,954.66,688.98
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,961.33,692.34
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,964.8,694.03
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,963.27,691.4
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,958.55,686.83
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,948.15,679.86
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,934.45,670.87
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,915.19,658.35
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,892.81,643.87
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,866.15,626.62
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,836.71,607.55
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,802.09,585.0
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,765.15,560.81
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,724.26,533.8
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,683.29,505.83
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,635.62,472.01
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,587.09,436.84
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,535.03,398.89
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,483.01,359.87
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,428.3,317.82
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,373.09,274.14
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,316.43,228.25
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,262.5,183.62
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,208.46,139.05
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,158.79,98.9
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,109.51,62.7
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,67.73,37.23
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.35,23.91
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.19,16.21
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.72,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,16.2,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,27.79,15.86
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.82,26.92
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,61.96,38.84
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,98.07,58.94
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,145.42,92.08
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,193.58,130.79
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,247.17,175.47
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,300.17,219.79
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,357.99,267.52
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,412.4,311.95
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,469.61,357.17
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,522.92,398.38
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,577.21,439.15
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,626.76,475.16
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,675.46,509.57
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,718.34,538.74
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,761.22,566.33
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,798.97,591.07
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,834.41,614.09
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,866.03,633.34
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,894.92,650.64
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,917.28,664.68
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,936.46,676.69
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,951.46,684.62
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,963.08,690.41
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,968.98,693.99
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,971.6,695.58
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,969.57,694.28
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,964.31,691.02
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,953.84,684.25
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,940.04,675.44
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,920.66,663.07
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,898.17,648.73
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,870.85,631.24
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,840.73,611.89
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,804.67,588.49
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,766.61,563.64
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,725.79,536.56
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,684.97,508.52
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,637.04,474.35
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,588.29,438.87
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,536.07,400.67
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,483.92,361.44
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,427.47,317.35
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,373.51,274.01
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,317.41,228.6
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,264.09,184.55
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,209.67,139.94
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,159.98,100.03
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,110.86,64.14
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,69.3,38.73
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.49,24.87
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.97,16.87
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,14.11,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,15.73,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.86,14.32
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,36.09,24.69
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,58.55,35.22
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,97.4,56.2
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,145.8,89.87
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,195.98,130.43
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,251.2,176.63
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,305.68,222.66
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,365.91,272.59
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,421.39,318.0
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,478.07,362.93
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,532.24,404.67
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,586.84,445.44
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,636.61,482.29
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,685.33,517.46
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,729.96,546.92
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,772.98,574.21
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,811.6,597.9
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,847.8,619.64
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,879.11,638.14
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,907.54,654.62
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,931.15,668.93
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,951.49,681.12
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,967.0,688.85
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,979.1,694.44
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,985.34,697.46
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,988.14,698.4
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,985.63,695.05
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,979.71,689.69
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,969.35,683.09
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,955.52,674.42
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,935.47,661.9
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,912.14,647.38
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,884.8,630.31
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,854.5,611.34
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,819.37,589.17
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,781.79,565.29
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,739.5,539.21
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,695.33,511.5
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,647.87,478.68
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,599.23,443.91
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,546.93,406.11
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,493.68,366.46
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,437.72,323.0
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,382.57,278.88
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,325.24,232.46
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,270.18,186.8
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,214.19,140.22
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,160.11,96.25
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,108.91,58.64
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,64.53,31.95
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,30.11,19.51
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,24.28,13.95
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,11.93,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,15.25,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,25.04,13.63
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.68,24.3
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,57.73,34.86
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,95.86,56.02
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,143.52,89.65
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,192.0,128.5
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,245.76,173.16
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,276.0,203.91
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,287.63,217.02
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,365.33,276.05
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,465.06,351.91
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,519.05,392.22
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,572.33,430.82
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,621.6,465.61
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,670.16,498.58
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,715.43,527.38
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,756.73,551.09
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,794.73,571.9
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,830.56,590.63
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,862.54,606.27
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,891.97,619.75
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,915.56,634.05
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,936.05,646.58
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,949.56,654.53
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,959.57,660.47
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,966.34,665.87
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,969.92,669.43
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,968.56,670.07
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,964.03,668.86
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,954.3,663.86
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,941.26,656.92
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,922.66,646.58
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,900.9,634.29
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,873.49,617.88
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,843.32,599.69
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,807.84,578.45
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,773.31,557.62
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,731.01,530.99
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,687.12,502.05
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,638.41,468.62
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,589.12,433.96
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,536.97,396.96
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,483.83,358.11
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,427.3,314.93
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,372.77,272.12
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,316.87,227.76
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,263.9,184.76
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,209.86,141.09
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,161.72,103.05
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,112.51,67.21
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,71.81,41.8
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.54,27.43
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.5,18.19
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,14.77,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,26.55,14.73
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,42.95,30.43
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,62.53,42.68
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,92.36,61.95
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,128.7,88.13
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,167.27,119.53
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,206.61,151.81
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,245.19,183.41
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,282.94,213.52
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,339.25,256.72
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,404.56,306.15
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,475.17,359.0
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,556.57,418.93
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,518.62,388.31
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,449.19,333.72
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,587.53,437.28
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,740.38,545.49
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,778.41,569.02
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,814.46,592.08
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,807.52,584.79
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,786.01,565.88
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,815.05,585.38
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,842.42,603.3
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,651.58,472.05
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,446.9,325.29
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,711.92,522.75
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,956.48,687.23
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,946.81,677.91
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,942.55,674.44
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,603.55,446.13
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,238.79,174.87
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,583.34,436.53
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,881.92,640.37
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,860.99,624.86
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,831.66,606.35
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,797.77,584.78
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,761.51,561.47
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,720.06,535.02
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,677.07,505.99
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,631.01,473.24
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,583.79,438.92
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,364.63,276.45
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,177.04,132.58
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,295.15,223.3
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,372.36,275.92
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,307.37,224.22
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,250.6,179.53
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,201.06,138.71
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,154.62,100.97
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,109.61,67.32
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,70.36,41.72
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.71,26.88
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.88,16.99
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,14.07,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,14.77,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,24.26,12.97
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,34.12,23.09
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,54.56,32.8
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,92.91,54.14
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,138.82,86.43
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,186.7,124.58
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,239.81,168.38
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,292.02,211.97
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,347.9,257.83
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,401.55,300.93
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,458.04,344.71
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,431.82,325.13
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,372.49,278.55
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,441.04,329.09
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,518.67,384.56
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,532.34,391.55
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,538.67,393.59
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,676.8,495.4
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,819.37,592.21
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,850.86,608.77
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,879.75,624.48
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,768.9,548.18
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,624.29,443.18
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,796.09,566.79
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,952.02,666.01
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,958.49,668.15
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,961.74,670.0
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,960.91,668.74
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,956.88,665.63
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,947.13,659.89
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,934.05,652.24
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,817.47,577.1
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,693.77,489.77
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,780.49,556.6
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,839.06,598.14
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,728.57,523.72
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,619.38,445.49
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,660.98,480.35
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,679.39,497.54
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,631.98,464.59
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,583.91,430.78
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,532.3,394.18
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,479.7,355.69
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,425.0,313.77
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,371.84,271.86
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,316.66,227.85
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,264.41,185.28
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,210.48,141.7
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,161.57,102.81
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,113.07,67.32
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,72.95,42.29
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.91,27.76
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.29,18.88
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.28,0.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,15.25,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,26.25,14.39
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,36.11,24.72
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,56.68,35.18
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,93.56,55.69
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,140.1,88.29
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,187.28,125.59
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,239.96,168.75
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,291.86,211.89
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,347.49,257.37
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,400.9,300.1
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,456.0,342.67
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,508.35,381.77
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,562.0,420.31
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,611.06,454.43
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,659.53,486.96
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,703.64,515.46
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,746.34,541.2
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,784.51,564.57
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,820.61,586.33
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,847.44,601.2
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,875.87,617.04
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,817.47,576.35
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,732.87,514.44
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,848.01,597.26
