Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,951.9,663.29
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,958.39,666.62
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,961.67,669.02
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,959.9,668.43
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,954.97,666.03
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,945.37,660.82
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,932.48,653.65
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,913.59,642.77
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,891.62,629.98
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,865.32,614.02
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,836.21,596.23
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,717.14,515.9
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,600.41,431.77
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,656.07,476.92
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,683.65,500.72
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,637.98,468.59
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,589.86,434.49
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,538.26,397.69
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,486.61,359.68
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,431.9,317.69
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,378.22,275.24
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,320.25,229.01
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,266.42,184.92
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,211.87,140.23
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,161.42,99.52
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,111.92,63.12
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,69.56,37.04
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,34.37,23.04
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,26.91,16.08
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,14.3,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,23.47,12.11
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,33.37,22.3
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,53.25,31.78
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,92.03,52.99
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,138.61,85.57
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,186.72,123.9
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,240.1,168.07
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,292.61,212.21
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,348.52,258.42
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,402.55,302.24
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,459.42,346.83
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,512.08,387.1
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,565.2,426.45
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,614.34,461.77
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,662.74,495.57
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,707.71,525.94
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,748.78,551.72
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,786.93,576.56
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,822.89,599.79
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,854.17,618.56
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,882.83,635.49
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,906.0,650.09
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,926.08,662.75
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,942.99,672.06
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,956.75,679.39
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,963.89,683.97
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,967.74,686.59
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,966.49,686.08
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,962.0,683.62
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,951.78,677.32
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,938.21,668.98
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,919.95,657.95
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,898.49,644.87
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,871.72,628.08
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,842.08,609.39
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,804.78,585.51
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,765.93,560.45
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,727.55,536.43
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,684.55,508.14
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,555.65,412.96
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,443.08,328.33
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,478.25,357.42
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,484.98,362.95
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,428.73,318.91
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,375.14,276.01
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,319.37,230.99
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,266.37,187.31
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,212.0,142.52
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,162.48,102.56
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,114.34,67.16
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,72.58,40.88
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.34,26.33
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.48,18.16
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.87,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,14.77,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,24.31,12.63
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,34.59,23.3
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,54.43,32.96
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,92.18,52.94
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,138.63,84.92
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,187.55,123.96
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,241.68,168.86
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,295.1,213.69
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,352.7,261.32
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,408.93,307.63
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,464.8,352.48
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,460.19,348.99
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,427.89,322.48
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,539.0,407.28
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,669.91,503.96
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,638.92,475.18
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,578.49,425.39
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,703.58,519.81
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,833.57,609.97
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,865.04,628.22
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,893.74,645.18
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,788.48,571.25
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,649.21,466.95
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,726.35,521.69
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,799.62,571.72
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,894.09,641.23
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,971.69,691.87
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,840.9,601.91
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,686.58,488.41
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,671.27,478.9
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,655.2,468.15
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,795.02,573.15
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,901.79,647.37
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,875.13,629.6
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,845.63,610.84
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,811.55,589.2
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,774.95,565.76
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,733.65,539.86
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,690.56,512.25
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,643.43,478.82
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,594.11,443.13
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,542.29,405.51
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,490.39,366.66
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,434.32,322.96
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,378.2,278.13
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,321.79,232.44
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,268.0,187.92
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,213.09,142.86
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,163.33,102.76
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,114.23,66.24
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,72.43,39.96
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,36.78,25.05
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.68,17.53
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.46,0.81
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,14.3,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,23.52,11.99
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,33.43,22.44
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,52.88,31.75
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,89.85,59.12
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,108.94,79.45
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,154.76,109.99
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,220.14,157.91
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,268.47,197.5
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,318.62,237.87
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,359.31,271.0
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,394.15,298.51
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,435.1,328.93
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,474.58,357.34
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,500.85,375.06
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,523.11,389.33
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,559.62,414.22
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,595.73,438.36
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,714.35,527.76
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,836.95,612.66
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,819.64,597.68
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,779.2,562.82
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,735.77,531.02
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,685.95,494.39
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,697.56,502.52
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,708.11,509.64
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,763.98,549.67
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,813.94,585.21
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,816.87,587.43
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,817.92,588.71
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,778.24,561.8
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,738.1,534.49
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,723.51,525.36
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,707.6,515.18
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,684.48,499.73
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,660.32,483.53
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,616.84,453.28
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,570.3,420.72
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,549.3,407.44
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,522.93,390.04
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,427.92,320.4
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,340.97,255.76
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,320.44,241.15
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,299.02,225.47
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,251.05,189.45
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,206.08,155.51
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,186.3,140.67
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,165.85,124.88
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,139.53,104.52
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,114.18,84.75
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,89.83,65.82
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,67.12,48.09
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,48.22,34.79
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.12,18.81
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.31,1.39
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,14.77,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,25.42,13.2
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,38.73,26.78
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,56.58,36.53
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,90.47,60.67
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,116.43,83.3
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,147.82,109.01
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,179.46,135.01
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,177.27,135.21
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,167.23,128.08
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,166.9,127.58
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,165.58,126.17
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,187.44,142.57
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,209.72,159.08
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,328.41,250.14
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,456.68,345.75
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,508.7,382.81
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,566.89,423.95
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,595.37,443.39
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,622.99,462.17
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,492.12,366.48
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,352.67,262.07
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,248.1,184.73
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,148.19,109.11
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,197.85,146.69
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,247.76,183.68
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,502.49,373.22
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,752.97,548.2
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,554.43,407.21
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,348.67,256.91
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,215.47,159.22
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,83.4,59.0
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,193.25,143.1
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,303.09,224.92
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,316.4,234.68
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,329.42,244.5
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,266.59,198.3
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,204.44,152.04
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,198.49,148.19
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,192.59,144.27
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,152.95,114.14
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,113.76,84.02
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,96.02,70.43
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,78.28,56.69
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,43.25,29.04
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,18.56,9.42
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,28.78,17.82
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,24.59,14.47
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,20.4,11.08
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,16.22,7.67
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,12.04,4.21
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,8.33,1.4
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,14.77,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,25.42,13.05
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,36.2,24.67
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,55.16,35.19
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,90.47,54.52
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,135.18,85.33
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,167.21,118.29
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,180.88,135.66
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,181.89,138.43
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,175.22,134.01
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,268.86,205.48
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,380.0,289.71
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,411.95,312.97
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,440.59,333.25
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,438.28,329.83
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,431.54,322.75
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,581.36,436.73
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,745.98,554.71
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,700.67,516.43
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,626.05,456.58
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,753.23,551.3
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,880.08,636.81
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,903.57,650.9
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,923.97,663.79
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,851.92,612.58
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,756.85,539.97
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,799.08,570.16
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,843.88,600.82
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,904.08,647.17
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,948.16,677.16
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,876.44,628.93
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,789.35,565.27
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,743.63,534.09
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,698.44,502.69
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,778.04,564.74
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,830.51,603.49
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,800.53,583.95
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,763.86,560.38
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,722.55,533.27
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,679.66,503.9
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,613.31,455.39
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,551.54,409.72
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,522.97,390.26
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,482.88,360.99
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,419.72,312.3
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,362.94,267.87
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,310.74,226.24
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,259.27,184.46
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,212.85,145.35
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,164.36,104.77
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,115.83,68.71
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,73.72,41.68
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.29,26.44
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.44,18.29
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.85,1.41
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,13.34,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.94,10.39
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,31.88,21.1
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,49.66,30.05
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,86.43,49.19
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,131.54,80.13
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,175.28,119.73
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,210.14,152.13
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,270.13,196.18
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,349.79,256.57
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,384.8,286.61
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,401.0,299.92
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,451.44,337.21
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,504.88,375.68
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,580.68,430.93
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,665.23,491.13
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,709.85,519.41
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,752.8,545.53
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,790.98,569.26
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,826.82,591.28
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,805.97,574.08
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,762.47,538.27
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,783.44,551.6
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,802.56,563.12
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,883.88,620.12
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,955.3,662.88
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,962.68,666.47
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,966.76,668.81
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,964.76,666.19
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,959.53,661.78
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,950.06,656.83
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,937.24,649.93
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,918.84,639.62
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,897.32,627.4
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,870.48,611.36
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,840.83,593.52
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,803.14,570.44
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,767.19,548.35
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,726.04,522.6
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,683.27,494.69
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,636.44,463.08
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,588.83,430.09
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,494.11,362.15
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,411.88,302.5
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,390.5,286.72
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,357.15,260.25
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,303.55,218.72
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,253.29,179.09
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,210.58,142.88
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,165.16,104.2
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,116.7,68.54
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,74.42,41.6
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.29,26.26
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.45,18.21
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.85,1.45
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,13.34,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,23.11,10.91
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,38.32,26.19
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,56.97,37.19
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,92.73,58.14
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,136.22,88.61
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,180.99,123.26
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,231.17,163.43
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,281.15,203.48
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,334.88,245.59
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,388.01,286.63
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,441.51,326.48
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,492.46,363.15
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,544.29,398.94
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,592.14,431.56
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,639.82,463.11
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,612.19,439.62
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,563.0,401.15
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,676.55,483.1
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,800.72,568.1
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,831.58,587.26
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,856.61,603.62
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,880.41,618.78
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,901.54,632.32
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,742.77,523.9
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,553.05,389.14
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,644.61,454.5
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,735.26,516.44
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,626.5,442.61
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,516.26,366.77
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,660.16,469.59
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,788.09,557.22
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,717.92,508.74
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,644.75,458.75
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,468.79,338.9
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,288.54,210.01
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,157.61,114.37
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.98
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,44.31,28.73
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,60.63,41.5
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,45.2,29.62
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,29.79,17.7
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,35.36,22.19
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,40.94,26.72
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,53.51,36.83
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,66.09,47.02
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,47.88,32.79
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,29.71,18.38
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,25.52,15.11
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,21.33,11.77
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,16.68,8.0
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.18
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.37
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,21.16,9.39
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.54,20.7
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,49.0,29.85
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,86.91,49.81
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,132.61,81.31
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,180.52,119.25
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,233.75,163.17
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,286.37,207.29
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,342.5,253.54
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,396.44,297.21
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,453.3,341.7
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,505.92,381.71
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,558.8,420.59
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,533.88,399.99
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,477.55,355.22
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,521.31,385.97
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,570.03,419.12
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,690.57,509.06
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,817.53,597.56
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,751.68,546.7
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,652.09,470.21
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,791.92,573.7
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,920.89,660.7
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,937.38,668.85
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,950.77,675.99
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,833.58,596.06
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,688.05,490.03
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,834.27,597.32
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,953.1,676.13
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,943.54,669.3
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,930.76,661.54
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,911.14,649.48
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,888.64,635.62
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,767.35,553.02
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,643.28,462.72
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,714.74,519.27
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,762.78,557.02
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,722.12,531.11
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,679.96,503.38
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,633.08,470.62
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,585.24,436.42
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,533.81,399.47
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,482.72,361.67
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,428.71,320.0
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,375.98,278.19
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,195.12,142.84
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,51.13,35.37
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,123.61,85.28
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,166.39,107.73
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,118.34,71.82
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,77.27,45.12
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.62,28.39
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,30.24,18.95
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.25,1.75
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,12.87,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,21.17,9.18
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,33.14,21.97
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,51.29,32.17
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,87.85,51.5
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,133.95,83.05
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,180.94,119.66
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,233.43,162.25
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,285.35,205.11
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,340.9,250.26
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,355.57,265.35
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,345.58,258.94
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,388.9,290.66
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,431.53,320.98
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,470.89,348.88
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,510.28,376.33
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,619.77,456.86
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,743.29,543.94
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,781.91,568.11
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,818.52,591.44
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,765.93,550.86
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,690.46,492.45
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,710.67,505.97
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,729.76,518.06
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,668.38,474.15
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,609.0,431.48
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,678.99,480.78
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,753.97,531.72
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,702.92,496.54
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,656.18,464.54
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,810.57,577.72
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,934.02,661.29
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,915.84,649.48
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,894.6,636.84
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,868.63,621.13
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,844.62,606.68
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,808.57,584.44
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,774.16,563.12
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,736.18,538.93
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,693.5,510.79
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,646.35,477.97
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,598.21,443.66
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,546.28,406.45
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,494.33,368.06
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,437.97,324.64
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,383.82,281.64
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,327.7,236.57
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,274.14,192.52
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,219.24,147.47
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,168.8,106.6
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,118.72,69.14
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,75.64,41.47
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,37.4,25.58
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.67,17.58
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.45,1.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,12.87,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,21.21,8.96
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.61,20.67
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,48.54,29.61
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,87.32,49.42
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,134.01,80.99
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,182.94,119.28
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,237.26,163.6
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,291.19,208.36
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,348.57,255.18
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,403.44,299.13
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,461.23,343.87
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,514.85,384.25
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,568.89,423.65
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,618.78,459.65
