Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,667.93,494.22
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,714.01,525.12
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,756.14,551.25
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,794.59,574.62
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,830.83,596.31
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,863.33,615.38
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,893.18,632.62
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,845.39,599.68
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,771.71,545.15
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,874.05,618.0
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,962.77,673.52
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,969.75,677.33
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,973.47,679.9
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,972.14,679.85
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,967.63,677.92
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,957.94,672.45
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,944.95,665.02
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,926.37,654.43
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,904.67,641.85
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,878.16,625.84
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,848.84,607.95
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,814.4,586.83
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,777.67,563.98
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,738.95,540.46
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,695.45,512.76
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,647.97,479.62
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,599.68,445.11
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,547.2,407.48
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,494.76,368.71
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,437.99,324.97
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,383.8,281.96
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,327.51,236.8
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,273.91,192.81
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,218.86,147.81
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,168.54,107.2
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,119.35,70.34
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,77.37,43.29
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.54,26.4
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.45,18.11
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.85,1.45
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,13.34,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,23.04,9.9
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,37.52,25.52
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,54.38,35.78
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,88.78,54.76
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,132.72,84.81
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,178.46,120.4
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,230.1,162.34
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,248.9,184.14
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,246.34,185.98
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,333.84,251.48
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,446.98,337.09
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,500.26,377.74
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,554.82,418.41
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,604.91,454.7
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,653.88,489.26
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,699.23,520.54
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,743.57,549.71
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,782.53,575.14
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,819.47,599.04
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,847.51,615.77
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,877.34,633.64
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,901.37,648.68
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,922.44,661.83
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,937.62,670.03
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,949.55,676.21
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,956.86,680.66
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,961.0,683.19
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,960.16,681.46
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,956.26,677.89
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,946.36,671.77
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,933.27,663.69
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,914.69,652.35
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,893.12,639.14
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,733.84,529.42
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,569.48,408.96
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,687.28,499.84
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,772.8,563.89
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,731.07,537.14
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,687.75,508.61
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,640.2,474.92
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,592.13,440.16
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,539.51,402.12
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,487.6,363.52
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,432.05,320.47
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,378.58,278.06
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,323.18,233.85
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,270.89,191.33
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,216.85,147.76
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,166.92,108.13
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,119.6,73.06
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,79.76,47.2
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.73,30.56
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,34.06,21.7
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.54,2.63
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,23.04,9.47
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,34.81,23.11
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,52.12,33.66
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,86.72,51.8
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,131.4,81.97
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,179.34,119.51
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,231.86,162.56
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,283.3,205.62
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,339.39,252.17
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,340.04,257.41
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,311.0,236.12
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,344.28,260.9
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,377.71,285.25
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,408.44,307.09
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,439.02,328.45
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,467.14,347.38
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,494.18,365.21
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,522.06,384.45
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,549.71,403.35
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,532.68,388.94
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,507.76,369.14
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,558.61,405.02
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,604.74,437.03
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,696.88,501.99
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,785.44,562.86
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,876.66,630.27
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,950.6,680.0
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,800.67,574.36
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,625.24,444.6
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,790.03,567.11
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,923.46,658.72
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,912.27,650.84
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,890.83,637.22
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,864.29,620.16
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,835.09,601.36
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,724.08,523.99
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,617.71,445.81
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,661.4,482.28
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,681.87,501.16
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,635.25,468.21
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,587.7,434.2
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,536.21,397.36
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,485.36,359.88
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,431.15,318.23
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,378.0,276.27
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,322.4,232.03
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,269.6,189.08
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,215.82,145.36
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,166.44,105.69
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,118.14,69.78
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,76.29,42.73
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.69,27.09
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,30.24,18.53
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.25,1.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.84
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,33.61,22.14
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,51.91,36.4
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,72.49,52.63
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,97.1,71.65
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,136.44,100.21
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,186.07,137.71
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,241.09,179.41
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,309.75,232.7
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,351.92,266.94
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,389.08,296.14
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,443.18,337.4
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,498.78,379.09
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,568.67,431.89
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,645.84,489.26
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,691.76,521.63
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,737.05,552.53
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,732.4,543.63
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,710.67,522.17
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,793.92,583.48
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,874.23,637.18
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,898.71,650.9
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,920.26,662.87
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,870.36,625.66
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,796.95,568.16
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,886.29,634.19
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,966.21,687.19
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,959.03,680.63
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,957.39,678.29
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,948.48,672.44
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,936.35,664.64
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,848.56,604.59
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,749.12,531.51
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,731.43,520.97
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,715.86,511.33
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,701.24,502.88
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,683.13,491.93
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,694.64,504.74
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,689.8,505.7
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,643.25,472.99
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,595.67,439.03
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,542.94,401.16
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,490.88,362.74
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,409.39,301.93
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,339.89,249.91
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,278.63,203.62
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,226.23,163.94
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,185.59,132.21
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,147.57,102.58
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,110.6,74.84
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,77.39,51.18
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,50.46,36.09
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,33.87,21.52
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.58,2.41
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.48,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.18,6.86
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,37.13,25.01
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,55.02,38.46
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,78.58,55.43
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,107.91,77.39
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,151.89,106.53
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,215.47,153.46
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,273.13,199.07
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,341.39,253.8
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,395.86,298.74
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,453.31,344.75
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,467.54,355.89
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,460.79,349.16
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,498.96,376.51
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,536.03,402.29
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,594.47,444.21
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,653.59,485.91
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,739.06,550.45
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,826.7,611.46
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,859.25,631.09
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,889.15,649.03
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,913.55,662.9
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,934.79,674.61
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,949.07,682.03
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,959.78,687.2
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,967.54,691.66
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,971.98,694.06
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,970.8,691.81
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,966.34,687.58
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,956.63,681.54
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,943.57,673.43
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,764.38,550.09
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,574.45,409.75
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,730.35,527.84
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,849.33,611.77
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,814.45,588.72
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,777.42,564.92
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,736.28,539.27
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,693.36,512.03
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,648.0,479.92
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,599.79,445.14
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,548.19,407.93
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,496.49,369.5
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,441.4,326.73
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,385.81,282.51
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,329.52,237.23
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,275.74,192.98
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,220.54,147.72
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,170.01,106.84
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,119.94,69.46
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,77.19,41.99
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,37.89,25.73
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.67,17.36
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.46,0.84
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,12.39,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,21.46,7.17
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,35.25,23.36
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,50.38,32.81
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,83.94,49.84
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,128.63,79.47
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,176.3,116.72
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,228.7,159.7
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,280.95,203.38
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,338.19,250.83
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,392.4,295.5
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,448.44,340.42
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,503.03,383.16
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,557.2,424.49
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,607.22,461.48
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,656.65,497.05
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,702.29,529.23
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,744.12,556.6
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,783.28,582.63
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,820.3,606.99
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,852.74,626.96
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,882.57,645.01
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,906.9,658.99
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,928.17,670.88
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,944.86,679.98
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,958.32,687.0
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,966.07,691.52
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,970.52,694.0
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,969.36,691.75
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,964.96,687.54
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,955.82,681.54
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,943.35,673.48
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,925.73,662.43
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,904.95,649.38
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,878.39,632.52
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,848.98,613.77
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,813.7,591.02
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,776.46,566.83
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,738.07,542.82
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,694.77,514.7
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,646.8,480.51
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,598.23,445.2
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,546.36,407.62
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,493.53,368.27
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,437.87,325.05
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,383.98,282.14
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,327.91,237.18
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,274.73,193.63
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,219.62,148.9
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,169.98,109.19
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,120.26,72.25
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,79.28,45.69
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,42.54,29.56
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.86,19.89
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,17.14,1.83
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.48,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,20.11,5.85
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,35.81,23.77
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,53.46,36.79
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,80.33,54.91
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,111.84,77.54
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,158.49,107.56
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,229.66,159.97
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,282.21,203.46
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,340.3,251.07
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,397.06,297.66
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,453.78,343.03
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,507.5,385.02
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,562.2,426.58
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,612.49,463.62
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,660.88,498.32
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,706.86,529.84
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,751.41,558.72
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,790.3,584.31
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,826.91,608.15
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,859.28,627.87
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,888.92,645.59
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,913.38,659.5
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,934.69,671.26
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,949.04,678.71
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,959.79,683.89
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,967.13,688.1
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,971.15,690.26
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,969.97,687.7
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,965.56,683.2
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,955.52,676.65
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,942.18,668.09
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,923.29,656.32
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,901.38,642.65
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,875.06,626.12
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,845.94,607.72
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,811.74,585.88
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,775.3,562.43
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,737.71,539.19
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,695.24,511.94
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,647.38,478.13
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,598.84,443.13
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,547.09,406.04
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,495.38,367.83
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,438.66,324.78
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,384.5,282.36
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,328.27,237.29
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,274.8,193.46
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,220.51,149.01
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,170.73,108.73
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,121.16,71.77
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,78.13,43.75
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,40.5,27.87
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.29,18.62
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.28,0.79
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.2,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.05,0.89
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,26.92,16.45
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,41.24,27.64
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,60.04,43.23
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,79.17,58.84
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,135.29,92.86
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,229.49,160.16
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,281.66,203.08
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,338.99,249.77
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,393.34,294.09
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,449.52,338.58
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,504.65,381.17
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,559.7,422.56
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,610.2,459.32
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,660.09,494.62
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,704.81,525.31
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,749.94,554.22
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,788.88,579.45
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,825.61,602.96
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,858.92,622.98
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,889.65,641.11
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,914.49,656.31
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,936.22,669.48
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,951.89,677.66
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,964.19,683.72
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,972.61,688.84
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,977.68,691.93
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,976.58,689.8
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,972.17,685.67
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,962.96,680.02
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,950.36,672.31
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,932.09,659.67
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,910.61,645.08
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,884.68,629.0
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,855.84,611.02
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,820.11,588.4
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,782.34,564.38
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,741.99,539.57
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,701.75,514.43
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,653.74,480.81
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,605.0,445.97
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,552.8,408.75
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,500.55,370.34
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,443.46,326.55
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,389.0,283.59
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,331.96,238.24
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,277.65,194.07
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,222.32,149.21
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,172.01,108.93
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,122.08,71.9
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,78.68,43.75
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,40.65,27.92
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.3,18.61
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.29,0.52
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.48,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,19.81,4.44
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,35.74,23.61
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,53.45,36.65
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,79.42,52.97
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,113.65,77.2
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,152.87,107.7
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,195.97,142.08
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,237.71,176.16
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,280.18,210.19
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,355.28,267.11
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,451.31,340.39
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,435.23,328.52
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,386.4,289.79
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,415.94,310.54
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,444.66,330.02
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,494.65,365.17
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,546.8,401.2
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,682.56,501.53
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,822.2,597.64
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,853.93,615.77
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,882.98,632.64
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,906.88,647.14
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,927.73,659.68
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,821.8,584.91
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,683.54,482.44
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,834.76,592.7
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,962.05,677.22
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,833.55,588.24
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,678.92,476.21
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,661.41,465.16
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,643.2,452.94
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,783.18,555.68
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,895.68,633.0
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,869.35,615.64
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,840.36,597.51
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,806.68,576.3
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,770.58,553.4
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,729.75,528.11
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,687.35,500.53
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,639.17,467.09
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,590.44,432.63
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,495.35,364.11
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,415.13,305.51
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,405.13,297.95
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,379.27,276.42
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,309.5,223.24
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,251.87,179.34
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,203.6,141.4
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,159.84,107.31
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,118.1,76.49
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,81.68,51.77
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,48.73,34.63
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,33.23,20.92
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,17.11,0.89
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.67,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.98,0.46
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,30.96,19.71
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,48.38,35.28
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,68.45,49.55
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,92.02,67.96
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,128.96,95.09
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,174.74,129.75
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,216.61,162.54
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,263.06,198.78
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,277.82,210.98
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,286.87,217.69
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,309.82,234.34
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,333.49,251.08
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,410.33,307.79
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,494.78,368.73
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,428.48,317.93
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,351.84,259.19
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,393.29,288.59
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,435.61,317.84
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,373.02,271.73
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,303.92,220.85
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,311.13,226.11
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,323.68,235.02
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,497.41,359.3
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,666.72,474.56
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,747.87,530.96
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,823.06,582.95
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,893.26,633.67
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,951.25,671.72
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,941.5,665.57
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,928.62,657.94
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,728.15,521.75
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,516.56,368.65
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,694.06,501.31
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,834.39,600.78
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,799.09,577.31
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,762.12,553.62
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,722.58,528.27
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,680.07,500.15
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,630.91,465.65
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,582.24,430.84
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,531.55,394.73
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,481.5,358.09
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,422.92,313.58
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,370.16,272.61
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,316.65,230.84
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,266.78,191.27
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,214.07,150.29
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,169.02,116.01
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,124.71,83.46
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,87.82,58.3
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,55.21,39.94
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,36.98,23.87
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,19.26,1.23
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,17.37,1.74
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,37.38,24.81
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,58.57,43.62
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,88.16,59.11
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,128.82,87.1
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,171.28,119.33
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,220.43,158.28
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,242.75,180.55
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,253.19,191.57
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,291.99,221.85
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,331.45,251.99
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,427.41,325.6
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,542.24,412.96
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,539.77,408.42
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,517.66,388.43
