Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,619.63,465.93
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,734.5,551.04
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,773.18,576.44
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,811.45,600.8
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,845.43,622.16
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,877.23,641.87
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,902.56,658.05
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,925.1,672.37
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,940.09,680.46
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,951.8,686.42
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,959.84,691.25
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,964.79,694.13
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,963.76,691.71
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,959.66,687.41
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,950.55,681.14
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,938.35,672.96
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,919.4,660.67
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,897.62,646.59
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,871.27,629.52
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,842.4,610.77
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,810.09,589.68
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,775.24,566.81
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,735.32,540.66
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,692.3,511.65
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,643.93,477.33
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,595.32,442.2
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,543.22,404.62
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,491.69,366.48
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,436.02,323.7
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,382.76,281.86
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,325.37,236.73
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,273.46,195.08
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,220.08,152.67
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,172.77,115.66
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,125.82,81.2
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,87.91,56.1
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,52.51,37.72
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,37.29,24.07
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,19.4,0.7
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,10.96,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,19.81,1.79
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,34.38,22.4
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,51.32,37.69
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,82.24,50.15
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,126.41,79.34
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,148.71,105.19
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,149.4,112.76
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,202.33,152.41
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,266.22,201.04
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,301.31,228.75
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,333.02,253.07
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,433.75,330.56
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,557.21,424.7
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,608.0,462.02
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,658.26,498.16
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,704.19,530.39
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,748.91,559.77
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,648.8,481.46
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,512.32,374.43
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,699.11,515.26
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,885.95,644.96
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,834.0,605.63
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,755.03,543.75
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,867.29,627.01
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,966.69,692.4
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,974.33,696.36
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,978.59,698.68
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,978.11,696.87
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,974.26,693.0
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,965.54,687.28
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,953.42,679.46
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,935.55,666.87
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,914.41,652.28
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,793.04,569.8
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,667.5,477.33
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,742.25,536.8
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,785.73,570.26
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,744.37,544.12
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,701.17,516.74
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,653.23,483.32
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,605.44,448.73
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,553.04,411.01
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,500.56,372.1
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,443.79,328.9
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,387.37,284.72
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,330.91,239.32
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,277.11,195.03
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,221.34,149.38
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,170.69,108.41
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,120.7,70.76
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,78.27,43.06
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,39.19,26.62
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.76,17.16
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,10.48,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,18.27,0.09
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.52,18.3
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,43.44,30.91
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,77.2,43.63
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,123.36,73.44
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,171.7,110.96
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,226.05,155.48
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,279.73,200.38
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,338.56,249.21
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,395.06,295.76
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,451.54,341.11
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,506.09,383.82
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,561.44,425.93
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,611.84,463.06
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,661.65,498.72
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,707.63,530.07
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,752.08,558.98
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,791.97,584.39
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,829.6,608.01
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,862.55,628.25
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,892.74,646.51
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,917.71,662.37
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,939.5,676.14
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,950.17,681.2
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,956.63,683.61
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,964.99,688.83
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,970.1,692.02
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,968.61,689.83
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,963.94,685.71
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,955.1,680.18
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,943.0,672.63
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,924.85,661.2
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,903.61,647.81
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,877.57,631.04
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,848.73,612.42
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,816.27,591.56
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,777.55,566.36
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,736.62,540.47
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,694.11,512.2
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,646.29,478.26
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,597.9,443.27
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,545.32,405.36
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,493.07,366.66
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,437.39,324.37
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,383.84,282.61
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,327.99,238.22
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,275.4,195.59
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,219.37,150.25
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,170.61,111.37
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,122.64,76.01
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,82.6,49.71
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,48.17,33.97
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,33.97,21.24
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.48,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,10.01,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.6,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.78,16.02
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,39.77,27.81
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,76.8,41.7
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,123.72,72.61
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,172.94,111.05
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,228.01,156.52
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,282.48,202.78
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,340.22,251.18
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,397.81,298.47
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,455.44,344.46
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,509.47,385.75
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,563.68,425.73
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,614.72,462.77
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,665.13,498.25
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,709.36,528.04
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,753.29,555.77
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,793.06,581.42
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,830.61,605.34
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,862.78,624.55
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,892.12,641.72
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,916.59,655.59
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,937.94,667.42
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,954.19,675.94
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,967.09,682.38
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,974.71,686.95
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,978.98,689.52
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,977.5,688.78
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,972.74,686.09
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,963.27,680.54
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,950.47,673.07
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,931.6,661.74
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,909.64,648.44
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,883.71,632.55
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,854.91,614.72
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,820.2,592.86
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,783.26,569.36
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,745.38,546.16
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,702.35,518.86
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,654.46,485.19
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,605.77,450.2
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,553.65,412.56
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,501.55,373.86
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,444.01,329.37
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,389.03,285.73
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,332.73,240.67
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,279.23,196.91
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,222.96,151.27
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,172.23,110.62
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,121.39,72.54
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,79.48,45.1
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,41.87,28.8
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.39,18.37
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,16.31,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,17.4,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,33.55,21.39
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,51.19,37.33
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,81.98,51.17
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,125.39,79.96
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,171.25,114.98
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,223.84,157.18
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,277.64,201.33
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,334.8,247.93
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,388.49,291.35
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,444.53,335.45
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,497.87,375.61
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,551.56,414.66
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,602.11,450.99
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,652.52,486.21
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,697.77,516.76
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,741.51,545.52
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,779.49,569.03
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,816.98,591.25
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,848.04,608.86
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,876.37,624.44
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,900.73,638.57
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,922.3,650.82
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,936.74,657.42
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,947.96,662.04
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,956.06,666.82
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,961.08,669.8
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,958.64,666.84
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,953.17,662.15
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,943.74,657.17
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,931.3,650.36
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,912.61,639.64
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,891.15,627.16
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,868.4,613.83
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,839.1,596.19
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,804.13,574.92
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,767.3,551.63
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,725.95,524.15
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,683.38,495.4
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,635.88,463.01
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,587.94,429.59
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,536.34,393.39
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,485.44,356.7
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,430.99,316.43
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,376.59,275.16
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,321.5,232.42
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,270.07,191.78
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,217.04,149.86
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,169.99,113.25
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,124.12,79.98
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,85.91,54.65
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,51.03,36.18
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,35.03,21.96
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,18.16,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.63,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.85,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,31.37,19.65
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,48.54,35.26
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,76.08,52.33
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,108.91,76.35
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,142.32,102.29
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,179.97,132.17
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,222.94,165.98
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,269.17,201.91
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,321.17,241.9
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,378.16,285.1
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,426.9,321.41
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,479.91,359.94
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,563.88,422.35
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,659.61,491.91
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,706.72,522.53
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,752.64,550.41
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,789.81,572.67
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,827.76,595.17
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,861.1,614.61
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,891.87,632.22
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,917.19,647.57
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,939.44,660.99
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,952.77,667.44
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,962.39,671.66
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,969.8,676.35
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,973.99,679.14
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,973.04,677.75
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,968.93,674.5
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,959.72,669.27
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,947.28,662.12
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,928.83,651.51
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,913.84,643.15
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,887.02,627.16
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,857.44,609.36
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,823.9,588.84
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,787.78,566.43
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,745.62,540.72
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,701.85,513.01
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,653.99,479.9
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,605.38,445.51
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,551.92,407.71
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,498.95,369.1
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,442.66,326.19
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,387.93,283.35
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,331.35,238.65
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,277.79,195.34
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,222.31,150.61
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,172.07,110.52
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,120.94,72.53
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,78.86,44.97
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,41.54,28.49
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.63,17.66
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.98,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,9.05,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,15.87,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.85,17.53
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,43.36,30.88
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,77.65,45.74
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,122.89,75.54
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,171.72,113.3
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,225.62,157.14
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,255.44,187.21
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,268.5,201.31
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,310.72,234.2
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,353.42,266.54
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,445.98,335.84
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,560.25,419.94
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,611.53,456.3
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,662.28,491.51
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,708.94,523.16
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,754.31,551.96
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,790.61,575.07
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,827.71,598.6
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,860.67,618.21
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,890.98,635.97
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,915.73,650.04
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,937.42,662.15
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,955.94,672.26
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,971.38,680.44
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,979.15,685.31
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,983.54,688.2
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,982.63,688.17
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,978.37,686.16
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,968.81,680.35
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,955.87,672.52
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,936.77,661.36
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,914.48,648.17
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,754.25,540.14
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,588.12,419.51
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,707.04,510.62
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,787.91,569.9
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,746.4,542.55
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,703.07,514.37
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,638.98,468.41
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,578.49,424.2
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,544.8,401.85
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,502.54,371.81
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,446.54,329.55
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,390.49,286.02
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,333.17,240.3
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,278.51,195.62
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,222.12,149.33
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,170.75,107.7
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,120.13,69.91
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,77.22,42.02
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,37.87,25.47
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.26,15.73
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,8.58,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,15.07,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,27.27,16.08
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,40.83,28.61
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,74.83,43.17
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,120.53,73.26
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,167.07,109.04
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,219.96,151.94
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,272.67,195.56
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,330.62,243.01
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,385.46,287.49
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,443.41,332.95
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,342.97,259.48
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,197.68,147.06
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,412.11,312.25
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,653.13,487.02
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,542.25,401.42
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,386.21,281.93
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,599.89,442.38
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,819.08,593.62
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,851.24,611.02
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,880.65,627.85
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,905.74,643.11
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,927.82,656.46
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,942.51,663.81
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,953.79,669.1
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,961.78,673.81
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,966.51,676.6
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,965.61,674.98
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,961.5,671.5
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,798.45,563.89
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,614.49,433.0
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,776.18,552.49
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,902.21,638.28
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,876.16,621.54
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,847.3,604.05
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,816.01,584.89
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,778.16,561.24
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,736.82,536.16
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,693.87,509.04
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,646.15,476.07
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,597.75,441.87
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,508.82,377.17
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,428.95,318.36
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,381.89,283.44
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,335.31,247.87
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,279.19,205.23
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,228.63,166.48
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,186.86,133.23
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,147.35,101.81
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,108.9,72.63
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,74.61,48.08
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,44.93,31.22
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,29.87,17.7
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,15.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,8.1,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.42,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.7,13.17
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,35.17,23.87
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,70.45,37.28
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,116.72,67.02
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,165.53,104.75
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,220.1,149.23
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,273.94,193.97
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,333.27,242.3
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,389.06,287.1
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,446.49,331.67
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,500.86,372.05
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,555.65,411.26
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,606.12,447.29
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,656.05,482.0
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,702.3,512.7
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,746.99,541.25
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,787.0,567.28
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,824.76,591.73
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,857.47,611.92
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,887.37,630.21
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,912.9,646.66
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,935.28,661.18
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,952.04,670.81
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,965.36,678.33
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,973.27,683.93
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,977.75,687.48
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,864.37,611.58
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,732.19,514.77
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,686.22,484.37
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,646.32,457.18
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,646.38,458.43
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,645.05,458.59
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,699.43,500.25
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,745.84,535.96
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,722.59,521.21
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,696.72,504.85
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,613.61,447.32
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,541.68,396.62
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,502.22,369.46
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,462.73,341.73
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,402.63,298.8
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,349.56,260.37
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,338.64,252.47
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,318.31,236.37
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,274.76,202.67
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,231.72,168.63
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,207.19,144.22
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,168.97,107.5
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,118.83,69.69
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,76.36,41.84
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,37.36,25.02
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.49,14.98
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.4,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,8.1,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,14.25,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.93,15.59
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,40.53,28.3
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,73.7,42.55
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,119.31,72.26
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,166.02,108.01
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,219.22,150.94
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,272.38,194.65
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,330.74,242.02
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,385.69,286.25
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,442.58,330.59
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,498.25,372.68
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,553.78,413.36
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,507.9,377.24
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,424.91,312.55
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,578.17,427.38
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,745.63,545.21
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,692.91,502.87
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,603.5,434.07
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,615.84,441.52
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,626.42,447.14
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,664.4,473.23
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,708.78,503.16
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,839.68,597.28
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,957.37,674.12
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,965.9,678.74
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,971.17,682.2
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,970.3,680.79
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,966.2,677.48
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,956.9,672.11
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,944.32,664.77
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,689.88,494.9
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,417.51,297.65
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,657.25,475.86
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,850.12,608.61
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,813.81,584.74
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,771.81,558.25
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,732.02,533.37
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,689.13,505.19
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,604.68,444.15
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,528.39,388.27
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,464.74,343.22
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,408.89,302.89
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,396.25,293.36
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,370.19,271.95
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,314.36,228.34
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,264.36,188.52
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,215.46,148.37
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,168.33,109.81
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,119.73,73.81
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,79.16,46.97
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,42.86,29.35
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,30.14,17.62
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.63,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.65,0.0
