Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,9.53,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,20.0,7.86
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.6,20.61
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,65.43,35.1
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,112.15,64.95
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,161.74,103.73
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,217.97,150.48
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,272.82,197.05
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,333.93,248.23
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,391.01,295.53
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,449.93,342.8
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,505.32,386.05
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,561.0,428.12
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,612.87,466.07
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,664.67,502.82
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,711.71,534.15
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,757.29,563.46
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,798.51,589.21
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,837.45,613.09
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,871.52,633.68
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,902.84,652.31
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,864.12,625.01
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,800.4,575.0
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,897.33,646.11
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,982.56,699.67
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,991.27,704.71
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,996.39,708.08
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,995.47,706.27
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,990.99,702.33
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,981.47,696.74
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,968.41,688.99
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,949.09,677.28
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,926.53,663.51
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,899.77,646.8
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,869.98,628.09
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,831.43,603.47
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,791.28,577.65
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,748.99,551.28
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,707.44,525.1
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,658.18,491.05
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,608.19,455.17
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,554.59,416.55
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,501.05,376.77
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,442.84,331.6
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,386.92,286.97
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,328.4,239.77
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,272.93,193.97
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,215.75,146.99
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,164.23,105.14
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,112.86,66.44
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,69.1,37.66
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.57,20.12
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.21,8.51
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,25.01,10.77
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,42.25,29.5
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,70.35,43.47
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,114.82,72.26
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,162.02,108.52
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,216.75,152.85
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,272.72,198.48
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,334.71,248.77
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,391.7,295.43
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,451.08,342.63
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,509.28,386.88
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,568.31,430.28
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,621.33,468.68
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,673.86,505.63
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,722.39,538.32
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,766.66,566.33
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,808.69,592.42
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,848.56,616.72
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,883.7,637.6
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,916.18,656.57
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,942.14,672.55
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,964.89,686.5
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,982.85,696.24
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,997.42,703.88
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1006.05,709.04
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,1011.12,712.08
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,1011.18,710.61
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,1007.67,707.03
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,997.65,700.94
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,984.09,692.74
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,965.11,681.19
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,942.71,667.52
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,914.8,650.33
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,883.85,631.16
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,848.29,608.89
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,810.13,584.78
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,767.28,557.18
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,722.49,528.05
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,673.46,495.2
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,624.53,460.51
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,569.03,421.11
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,513.44,380.43
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,454.94,336.36
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,397.67,291.73
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,336.51,242.74
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,279.34,195.73
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,220.05,147.12
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,166.1,103.36
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,113.04,63.81
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,68.73,35.51
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,29.9,18.67
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.46,7.46
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,7.63,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.46,7.28
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,34.06,22.67
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,66.51,37.19
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,114.08,67.81
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,162.77,105.47
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,218.46,151.1
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,274.35,197.84
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,336.18,249.01
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,394.37,296.69
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,453.13,343.34
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,510.18,386.56
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,568.28,428.95
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,619.9,465.98
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,671.56,501.86
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,719.3,532.71
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,765.59,561.48
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,807.13,586.56
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,846.35,609.73
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,880.68,629.68
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,912.22,647.66
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,938.51,663.54
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,961.55,677.37
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,978.78,686.54
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,992.53,693.59
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,1001.24,699.05
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,1006.36,702.41
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,1005.4,700.67
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,1000.82,696.83
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,990.69,691.1
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,976.99,683.25
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,958.83,672.97
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,937.26,660.55
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,909.6,643.93
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,878.86,625.3
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,843.6,603.61
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,805.78,580.08
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,763.05,554.02
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,718.34,526.24
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,669.13,493.68
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,618.8,458.07
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,565.21,419.85
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,510.32,379.49
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,452.15,334.78
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,395.15,289.64
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,335.2,241.55
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,276.54,193.36
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,217.62,144.95
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,164.01,101.37
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,110.54,61.38
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,65.61,32.7
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,27.24,16.42
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.88,5.77
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.8,3.2
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.12,19.17
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,64.74,33.89
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,112.67,64.67
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,162.64,103.33
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,219.37,149.83
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,275.52,196.97
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,337.58,248.19
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,395.32,295.19
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,454.95,342.1
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,511.43,384.38
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,568.47,425.42
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,620.49,462.14
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,672.48,497.61
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,720.06,527.79
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,766.02,556.02
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,807.68,582.15
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,847.01,606.53
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,881.49,626.66
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,913.14,644.86
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,939.48,660.96
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,962.55,675.07
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,979.36,683.92
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,992.62,690.65
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,1000.82,695.8
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,1005.42,698.86
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,1004.93,697.86
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,1000.83,694.74
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,991.65,689.67
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,978.9,682.5
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,959.72,671.69
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,937.12,658.76
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,909.92,642.56
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,879.65,624.34
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,842.9,601.82
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,803.82,577.59
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,761.33,551.99
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,716.86,524.63
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,668.12,492.49
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,618.17,457.36
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,564.6,419.29
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,509.69,379.03
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,451.55,334.37
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,394.54,289.24
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,334.86,241.45
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,276.47,193.52
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,217.14,144.78
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,163.04,100.78
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,109.79,60.97
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,65.12,32.52
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,26.91,16.1
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.61,4.83
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,13.91,2.23
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,28.37,17.77
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,63.88,32.31
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,112.36,63.34
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,162.75,102.53
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,219.68,149.54
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,277.85,198.72
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,338.63,249.41
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,396.35,296.77
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,455.81,343.92
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,512.68,386.82
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,569.21,427.81
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,622.04,465.61
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,674.09,501.68
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,721.2,531.72
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,766.46,559.84
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,808.24,586.41
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,847.67,611.2
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,881.24,630.97
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,911.74,648.64
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,937.44,664.52
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,959.91,678.4
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,977.11,687.9
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,990.79,695.26
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,999.42,700.67
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,1004.47,703.99
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,1002.46,701.84
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,996.89,697.62
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,987.32,692.14
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,974.22,684.55
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,954.42,672.78
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,931.42,659.02
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,903.78,642.03
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,873.18,623.11
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,837.66,601.1
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,799.68,577.3
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,757.4,551.39
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,713.26,523.83
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,666.42,492.1
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,615.86,456.21
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,561.01,417.0
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,506.13,376.58
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,448.81,332.53
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,392.33,287.82
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,331.13,238.89
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,273.92,191.89
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,216.0,144.17
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,162.79,100.75
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,109.31,60.81
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,64.49,32.29
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,26.58,15.77
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.77,3.43
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.45,1.94
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,29.41,18.49
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,64.76,33.74
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,112.7,64.79
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,163.36,103.99
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,221.0,151.21
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,277.35,198.62
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,337.99,248.82
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,397.52,297.08
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,457.75,344.27
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,514.62,387.4
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,572.07,429.4
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,625.63,468.11
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,676.66,504.0
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,724.12,534.13
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,769.97,562.08
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,811.52,587.0
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,850.74,610.07
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,884.29,629.2
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,914.95,646.33
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,940.65,662.02
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,963.08,675.73
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,978.37,683.65
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,989.97,689.4
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,860.95,605.11
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,697.81,489.85
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,712.11,501.33
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,725.13,510.85
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,865.55,612.51
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,970.41,681.78
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,950.25,669.4
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,926.93,655.99
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,899.57,639.62
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,869.3,621.33
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,830.21,597.14
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,793.7,574.48
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,750.45,548.16
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,705.55,520.3
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,519.34,385.3
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,349.4,257.99
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,444.38,332.71
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,496.15,371.94
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,438.52,327.27
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,382.36,282.87
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,323.27,235.63
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,267.58,190.03
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,210.93,143.21
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,159.23,101.02
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,107.62,62.6
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,64.18,34.48
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,29.03,17.66
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.15,2.43
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.96,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.26,1.69
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,30.22,19.19
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,63.89,35.14
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,110.62,66.07
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,158.79,103.27
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,214.35,148.62
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,268.99,194.47
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,328.49,243.74
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,385.48,290.19
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,444.76,336.92
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,454.17,343.33
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,438.56,329.12
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,545.07,408.96
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,663.79,495.24
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,711.55,526.17
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,754.87,553.06
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,796.49,578.41
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,835.97,602.01
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,870.04,621.79
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,901.35,639.63
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,927.36,655.31
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,950.23,669.03
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,967.45,678.21
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,981.25,685.33
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,989.63,690.22
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,994.53,693.09
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,993.45,691.32
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,988.89,687.54
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,978.91,681.59
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,965.5,673.64
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,946.35,662.52
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,924.0,649.43
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,896.66,632.56
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,866.4,613.84
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,830.21,591.51
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,791.81,567.61
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,752.43,542.63
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,707.33,513.62
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,657.53,480.03
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,606.88,444.71
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,552.24,406.37
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,497.85,367.0
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,439.32,322.8
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,382.91,278.89
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,323.23,231.91
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,266.89,186.42
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,208.97,139.74
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,156.91,98.24
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,105.67,60.7
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,62.81,33.43
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.27,16.88
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.36,0.58
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,16.09,1.22
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.85,20.36
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,63.84,35.66
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,110.82,66.28
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,159.12,103.45
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,214.9,148.77
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,270.08,194.29
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,331.01,243.82
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,388.03,289.98
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,448.14,336.95
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,504.77,379.97
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,562.57,422.38
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,615.47,459.56
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,667.84,495.03
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,713.45,522.92
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,759.81,549.83
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,801.4,575.54
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,840.79,599.54
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,875.02,618.69
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,906.52,635.88
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,932.32,650.18
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,954.92,662.5
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,972.74,671.88
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,987.17,679.26
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,995.66,684.53
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,1000.59,687.8
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,999.49,687.94
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,994.83,686.04
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,984.66,680.44
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,970.98,672.8
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,951.92,660.85
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,929.55,646.87
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,902.15,631.79
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,871.77,614.74
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,833.32,591.35
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,793.0,566.55
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,750.23,539.63
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,708.42,513.08
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,658.36,479.52
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,607.49,444.06
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,552.73,405.82
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,498.16,366.45
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,439.16,321.9
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,382.39,277.71
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,323.0,230.96
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,266.89,185.64
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,208.51,138.74
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,156.24,97.23
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,104.89,59.71
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,61.89,32.51
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.53,16.11
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,18.28,1.03
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,35.52,23.27
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,65.18,38.97
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,109.12,68.12
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,155.57,103.55
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,209.77,147.01
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,265.58,192.59
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,326.22,241.76
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,382.58,287.11
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,441.61,333.13
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,497.93,375.04
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,555.93,416.63
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,608.79,453.89
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,661.25,489.71
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,708.94,521.46
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,755.48,550.33
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,797.45,575.68
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,837.42,599.37
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,871.95,619.25
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,897.59,633.31
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,922.93,647.51
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,945.22,659.75
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,963.4,669.45
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,978.39,677.23
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,986.59,681.95
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,991.36,684.71
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,951.68,659.72
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,893.33,617.21
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,844.54,585.96
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,788.83,549.97
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,822.68,572.83
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,846.27,588.47
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,864.5,606.82
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,865.91,610.73
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,828.48,587.51
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,789.0,563.04
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,745.68,536.94
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,700.81,509.14
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,650.36,474.9
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,599.56,439.59
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,544.75,401.1
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,490.43,361.79
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,432.08,317.78
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,375.75,274.07
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,316.85,227.9
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,261.73,183.67
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,204.92,137.94
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,152.73,96.6
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,102.71,60.26
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,62.36,34.61
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,29.17,17.19
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.68,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.34,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,30.33,18.98
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,63.1,34.87
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,110.42,65.93
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,158.58,103.01
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,214.33,148.39
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,270.25,194.55
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,331.93,244.67
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,389.41,291.24
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,450.0,338.67
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,507.49,382.36
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,566.35,425.57
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,619.19,463.06
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,671.48,498.96
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,717.84,528.62
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,764.98,557.67
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,806.43,582.41
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,845.66,605.32
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,880.18,625.18
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,911.93,643.1
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,938.41,659.28
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,961.67,673.49
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,980.06,683.67
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,995.06,691.82
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,1003.14,697.22
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,1007.58,700.52
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,945.94,660.99
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,865.6,602.08
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,933.82,654.09
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,979.12,683.08
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,959.65,671.57
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,936.79,658.37
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,909.3,641.92
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,878.74,623.46
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,842.66,601.29
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,804.01,577.29
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,760.58,549.69
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,715.21,520.52
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,665.26,487.68
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,614.21,451.79
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,560.04,413.37
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,504.5,372.77
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,445.36,328.26
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,387.66,283.32
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,327.49,235.18
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,268.97,187.2
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,209.19,138.07
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,155.37,94.6
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,102.27,55.66
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,58.6,28.65
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.02,13.12
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
