Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.72,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,11.11,2.91
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,22.73,12.7
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,34.36,22.57
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,47.87,33.89
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,61.36,45.02
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,66.06,48.68
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,70.74,52.22
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,90.37,67.84
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,110.09,83.33
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,141.18,107.44
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,172.72,131.51
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,169.09,128.22
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,165.34,124.94
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,187.78,141.74
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,210.55,158.56
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,251.12,188.98
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,292.24,219.38
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,323.19,241.96
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,363.22,270.99
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,362.92,270.22
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,353.09,262.72
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,332.61,247.05
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,311.95,231.33
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,300.46,222.8
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,288.87,214.2
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,308.33,228.52
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,327.71,242.63
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,337.71,249.92
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,347.56,257.16
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,312.51,231.66
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,277.69,206.28
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,175.3,130.17
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,74.73,53.12
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,72.8,51.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,47.07,31.84
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.15,3.39
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.89,0.79
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.81,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.4,0.04
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.04
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,21.32,12.01
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,29.69,19.11
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,38.07,26.12
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,60.93,44.99
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,83.79,63.58
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,103.01,78.95
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,122.32,94.2
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,164.58,127.38
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,207.97,160.82
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,310.19,240.28
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,421.59,324.18
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,391.55,299.13
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,362.84,275.48
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,463.38,349.85
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,561.38,419.06
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,550.35,406.83
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,527.82,387.38
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,454.73,333.92
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,379.61,278.73
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,481.79,349.59
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,595.57,422.38
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,479.68,345.46
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,373.51,273.04
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,317.24,234.42
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,271.32,201.7
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,339.06,251.94
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,399.17,295.53
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,368.73,273.85
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,329.95,246.25
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,442.77,330.93
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,551.59,409.84
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,505.99,377.44
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,454.18,340.98
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,372.77,282.04
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,294.85,224.32
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,298.05,227.92
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,299.61,229.94
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,234.77,180.43
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,170.55,130.77
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,165.6,127.44
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,159.78,123.14
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,135.73,104.46
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,112.35,86.05
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,89.8,67.92
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,68.19,50.32
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,48.25,33.67
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,28.64,17.03
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.38,0.61
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.24,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.63,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,75.94,56.55
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,148.99,114.86
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,149.81,114.98
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,149.29,113.96
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,163.93,124.82
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,178.8,135.73
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,202.51,153.65
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,226.63,171.72
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,296.51,224.11
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,363.96,273.47
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,499.96,374.88
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,645.03,479.1
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,680.19,502.57
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,714.98,526.23
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,735.87,539.77
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,755.42,552.45
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,881.5,644.81
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,987.27,714.09
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,995.03,718.06
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,999.25,720.63
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,919.81,667.55
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,813.14,589.32
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,907.0,660.74
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,968.53,702.25
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,947.76,688.72
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,923.75,673.73
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,894.77,655.46
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,862.9,635.24
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,825.86,611.45
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,790.87,588.92
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,523.68,397.36
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,263.4,197.49
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,456.64,350.15
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,592.1,452.28
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,535.42,409.33
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,479.07,366.41
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,418.48,318.48
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,360.37,271.25
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,299.07,221.1
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,242.17,173.51
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,182.91,124.45
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,131.53,83.05
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,79.72,45.51
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,41.47,21.69
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,15.25,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,27.06,14.36
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,58.6,33.39
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,104.52,64.86
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,152.78,102.64
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,211.84,151.25
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,268.16,198.66
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,331.0,251.05
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,389.88,300.28
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,451.69,350.69
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,510.25,396.82
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,570.81,443.24
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,553.27,426.3
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,507.46,387.09
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,639.79,488.68
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,776.0,587.07
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,818.57,615.01
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,858.94,641.67
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,894.79,664.0
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,928.03,684.42
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,954.27,700.82
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,977.24,715.05
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,993.87,725.47
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,1006.92,733.64
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,1014.82,738.54
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,1019.06,741.19
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,1017.61,738.71
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,1012.48,733.99
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,1000.7,726.21
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,985.34,716.21
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,964.57,703.12
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,940.48,687.89
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,911.31,668.97
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,879.18,648.08
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,838.13,621.06
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,799.83,595.83
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,753.72,565.93
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,706.04,534.57
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,652.79,496.38
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,599.3,456.94
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,541.32,413.8
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,483.7,369.81
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,421.74,320.71
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,362.54,272.58
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,300.84,222.07
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,243.72,174.37
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,183.53,124.98
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,129.94,82.12
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,79.34,45.73
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,41.38,21.97
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,13.34,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,23.55,11.55
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,59.41,30.31
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,109.54,63.93
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,162.05,105.65
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,222.96,156.53
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,281.95,207.09
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,347.4,262.25
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,407.84,313.08
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,470.43,364.13
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,530.01,410.78
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,589.09,455.63
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,643.6,495.56
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,697.27,532.83
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,665.11,503.53
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,592.2,443.73
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,735.38,552.42
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,876.18,649.65
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,911.01,669.93
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,942.78,688.67
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,968.4,704.38
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,990.55,717.85
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,1004.95,725.15
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,1015.43,730.02
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,1022.93,734.27
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,1026.68,736.23
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,1023.64,734.29
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,1016.87,730.11
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,1005.37,722.73
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,990.22,713.14
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,967.74,699.16
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,941.99,683.13
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,912.5,664.38
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,880.0,643.64
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,838.1,616.52
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,799.04,591.2
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,752.74,561.82
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,704.85,530.93
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,651.75,493.37
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,598.22,454.3
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,540.04,411.39
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,482.28,367.55
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,420.55,318.79
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,361.29,270.7
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,299.38,220.06
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,241.87,172.0
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,181.29,122.38
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,129.05,80.72
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,77.21,43.4
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,39.05,19.78
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,12.87,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,22.89,10.77
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,59.21,30.82
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,108.26,64.28
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,159.84,105.2
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,219.99,155.31
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,277.83,204.62
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,340.43,256.94
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,400.15,306.37
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,462.7,356.5
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,521.46,401.57
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,581.29,445.86
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,635.57,484.45
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,689.27,521.34
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,735.52,550.29
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,783.32,579.75
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,825.54,606.08
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,865.45,630.56
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,899.55,649.7
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,930.76,666.77
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,826.91,595.38
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,679.59,488.16
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,858.73,617.52
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,1009.39,713.49
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,1016.75,716.18
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,1020.39,718.26
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,926.67,657.27
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,805.34,570.85
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,910.9,648.4
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,982.83,694.17
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,961.79,680.79
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,937.4,666.31
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,855.13,614.7
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,764.51,551.53
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,704.82,512.16
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,641.15,469.13
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,587.02,433.3
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,534.46,397.71
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,518.49,388.31
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,502.09,377.7
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,483.82,365.96
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,456.97,346.49
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,407.96,308.14
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,355.99,266.04
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,294.27,215.94
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,237.09,168.46
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,177.44,119.68
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,125.78,78.45
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,74.45,41.56
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,36.79,18.19
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,13.34,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,23.29,10.7
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,56.33,31.76
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,102.14,63.57
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,150.29,101.2
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,207.18,147.57
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,264.72,195.16
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,325.93,244.91
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,332.83,253.7
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,312.34,238.94
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,383.45,291.98
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,458.12,345.67
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,497.75,371.51
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,535.76,395.47
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,590.2,430.85
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,654.38,471.1
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,748.37,536.1
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,845.17,597.98
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,793.66,561.97
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,717.07,507.61
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,738.91,523.35
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,759.47,537.1
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,783.45,552.71
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,806.36,567.55
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,915.16,644.37
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,996.95,696.58
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,993.84,695.27
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,987.26,692.91
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,789.53,564.5
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,555.57,399.76
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,542.38,393.26
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,528.72,384.81
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,671.59,489.88
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,791.32,575.04
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,751.28,548.88
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,709.58,522.45
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,631.7,469.2
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,553.51,414.64
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,443.25,334.66
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,349.78,265.03
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,338.58,258.43
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,323.1,247.66
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,279.91,214.51
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,238.04,181.84
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,198.91,150.97
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,161.2,120.6
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,124.17,90.43
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,89.79,62.52
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,57.81,37.76
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,30.57,16.64
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,12.87,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,22.84,9.96
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,56.36,30.76
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,102.84,62.86
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,151.7,101.23
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,211.04,149.77
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,267.07,196.33
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,328.33,246.11
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,386.73,291.88
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,447.98,337.63
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,504.99,378.12
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,563.26,417.4
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,616.49,455.16
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,669.93,492.26
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,718.44,523.7
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,765.55,553.05
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,807.71,580.0
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,847.84,605.57
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,881.73,626.63
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,912.87,645.91
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,825.75,587.66
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,713.75,507.9
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,616.77,442.8
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,515.57,372.3
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,776.85,561.35
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,995.58,703.17
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,915.35,649.9
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,807.49,574.99
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,899.18,643.29
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,966.7,688.25
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,806.11,581.55
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,633.63,458.9
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,570.48,416.28
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,509.18,373.42
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,552.3,407.26
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,596.33,440.5
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,652.47,485.0
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,683.5,510.84
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,629.89,472.88
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,576.31,434.64
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,518.81,392.98
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,462.33,350.8
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,401.99,303.97
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,344.26,257.83
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,283.34,208.65
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,225.34,160.95
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,167.66,114.01
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,117.72,74.36
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,69.32,39.61
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,32.84,15.85
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,12.39,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,22.01,8.97
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,55.56,31.13
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,101.32,63.45
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,149.52,101.43
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,206.37,148.08
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,263.75,196.16
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,324.69,246.44
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,382.51,293.47
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,443.41,341.5
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,500.4,385.32
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,559.07,429.1
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,613.14,469.02
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,667.14,507.98
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,715.53,541.32
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,764.44,573.37
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,710.11,530.33
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,627.63,465.38
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,630.01,466.53
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,638.93,471.64
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,698.17,513.23
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,748.65,548.19
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,875.09,640.29
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,989.33,715.89
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,996.17,719.55
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,999.47,721.88
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,989.42,715.7
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,985.24,713.55
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,973.1,705.96
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,957.59,696.32
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,938.18,684.5
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,915.45,670.53
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,892.16,655.95
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,859.05,634.75
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,721.56,538.7
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,590.95,441.19
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,542.52,408.14
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,488.53,370.17
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,548.76,419.19
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,575.29,441.5
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,517.27,397.94
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,460.32,354.34
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,400.49,306.76
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,343.11,259.84
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,281.68,209.24
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,225.24,161.94
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,165.38,112.5
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,115.5,72.56
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,67.52,38.2
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,31.62,14.69
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,12.39,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,22.18,7.3
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,54.72,30.07
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,100.68,62.13
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,149.56,100.83
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,209.24,150.14
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,265.48,197.73
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,328.29,250.19
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,215.51,167.26
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,60.48,43.52
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,172.9,133.34
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,290.11,223.93
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,345.13,265.73
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,409.7,314.28
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,450.35,343.44
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,491.88,372.9
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,560.55,423.59
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,641.47,482.02
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,661.01,493.69
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,678.91,504.39
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,516.53,386.02
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,337.72,251.99
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,692.55,522.38
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,998.23,730.3
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,804.51,594.27
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,561.23,412.6
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,539.63,398.03
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,517.65,382.3
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,633.29,468.1
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,744.46,548.2
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,852.86,631.83
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,924.64,682.83
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,700.62,526.25
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,460.42,344.59
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,649.31,493.32
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,779.75,590.77
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,737.39,562.05
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,689.27,529.81
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,635.71,490.98
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,581.95,450.59
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,524.38,406.89
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,467.29,362.45
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,276.79,214.3
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,117.76,89.66
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,99.31,75.4
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,80.95,60.76
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,63.15,46.17
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,45.47,31.44
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,30.19,18.57
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.84,4.87
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.63,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
