Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,11.44,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,20.93,5.84
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,54.59,29.02
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,101.68,61.88
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,152.53,102.3
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,210.89,150.68
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,235.69,177.46
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,241.48,185.97
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,296.31,229.72
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,356.52,277.0
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,419.17,324.97
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,493.35,380.44
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,579.11,445.34
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,672.7,514.64
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,662.86,501.83
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,627.96,471.13
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,687.18,513.53
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,741.3,551.47
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,697.58,517.17
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,644.64,476.49
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,654.25,482.58
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,662.47,487.4
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,761.25,557.73
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,860.33,625.96
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,825.36,599.96
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,797.13,579.06
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,603.54,443.53
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,410.02,302.42
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,712.31,530.93
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,960.71,701.09
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,808.53,594.81
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,636.33,467.9
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,482.94,358.66
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,317.5,236.52
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,369.45,276.44
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,410.76,307.63
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,492.96,372.19
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,560.83,424.7
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,502.46,381.69
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,446.74,340.63
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,417.61,319.96
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,384.06,294.9
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,328.0,251.14
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,275.16,209.2
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,226.13,169.89
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,180.66,132.88
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,134.22,95.18
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,93.16,62.49
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,55.49,34.36
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,25.99,11.33
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.44,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,21.2,5.64
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,53.17,30.42
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,98.34,62.6
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,146.08,100.22
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,202.68,146.62
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,258.12,192.56
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,323.28,245.66
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,380.87,292.25
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,441.65,339.92
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,500.2,383.99
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,561.09,428.32
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,615.55,468.15
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,669.98,507.05
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,624.0,468.19
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,542.5,403.65
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,530.41,393.52
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,513.92,379.76
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,576.67,423.98
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,641.5,468.4
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,672.6,489.19
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,713.75,516.65
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,688.72,498.35
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,672.2,486.03
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,741.7,534.79
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,799.63,574.75
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,794.95,570.22
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,788.65,565.15
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,760.31,546.16
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,731.02,526.59
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,833.03,603.24
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,911.46,658.27
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,880.87,638.11
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,847.69,617.07
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,808.71,592.12
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,767.61,565.6
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,723.01,537.3
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,674.97,505.01
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,622.16,467.79
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,569.12,429.55
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,511.06,387.14
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,454.25,344.43
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,393.29,296.8
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,335.07,250.07
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,273.69,200.52
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,215.63,152.88
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,158.28,106.47
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,109.11,67.89
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,61.55,34.3
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,26.31,9.65
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.96,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,20.17,4.13
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,54.37,29.81
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,100.81,62.82
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,149.66,101.37
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,207.27,148.55
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,265.11,196.8
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,326.61,247.19
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,385.1,294.28
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,446.66,342.21
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,504.28,385.07
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,563.14,427.28
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,616.83,466.05
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,670.47,503.81
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,561.31,419.88
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,402.87,298.35
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,487.88,360.54
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,568.62,417.35
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,591.95,431.65
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,614.55,445.66
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,650.61,470.16
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,686.69,494.38
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,735.66,527.62
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,773.7,553.46
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,785.85,561.12
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,796.44,568.0
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,902.45,645.34
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,990.63,704.3
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,977.59,695.55
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,961.21,685.69
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,938.33,671.77
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,912.52,656.02
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,880.87,636.12
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,846.66,614.53
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,794.91,581.49
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,741.1,544.57
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,683.7,506.22
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,624.68,466.03
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,535.39,401.54
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,450.01,338.89
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,337.97,256.15
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,240.33,182.48
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,208.81,158.77
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,178.3,135.3
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,147.08,111.15
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,117.14,87.62
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,88.3,64.76
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,60.91,42.86
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,37.79,23.92
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,15.78,3.66
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.41,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,20.87,10.99
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,34.37,22.51
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,50.66,36.16
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,67.01,49.63
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,85.32,64.41
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,103.72,78.95
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,121.26,92.68
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,138.87,106.26
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,121.23,91.69
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,103.69,77.37
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,174.55,132.45
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,247.32,187.2
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,285.91,214.97
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,319.33,238.51
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,426.3,316.85
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,547.42,401.64
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,638.18,462.95
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,723.58,518.99
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,828.18,590.89
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,931.66,658.9
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,946.91,665.38
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,959.05,671.04
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,965.42,675.37
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,968.65,677.95
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,881.53,619.83
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,786.41,555.15
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,752.28,533.39
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,717.5,510.44
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,672.87,481.8
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,638.72,459.66
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,745.29,538.35
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,822.49,594.93
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,714.46,520.31
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,611.58,448.47
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,484.34,359.72
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,368.09,275.44
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,399.06,300.97
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,420.5,318.17
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,440.42,334.91
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,440.09,334.97
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,377.53,286.15
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,320.94,240.87
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,260.55,192.22
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,205.71,147.3
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,149.48,101.86
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,101.75,64.56
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,56.1,31.83
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,22.17,5.18
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,10.48,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,19.93,2.48
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,52.94,30.0
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,98.51,62.96
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,146.28,100.69
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,202.86,146.95
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,258.29,192.74
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,319.84,242.6
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,380.66,291.74
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,442.25,340.14
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,499.92,383.58
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,559.53,426.98
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,613.54,464.62
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,667.63,501.01
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,635.52,472.43
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,579.46,427.05
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,708.12,521.2
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,842.79,612.27
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,752.9,545.27
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,625.69,451.23
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,630.91,454.76
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,634.68,456.35
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,709.93,508.37
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,774.97,552.45
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,579.09,418.62
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,380.87,277.37
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,570.21,414.29
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,757.41,540.54
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,653.12,468.28
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,550.29,397.15
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,522.23,378.71
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,494.24,359.7
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,683.86,501.11
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,828.96,605.76
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,790.81,580.82
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,750.7,555.1
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,703.09,523.25
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,654.72,490.21
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,603.21,454.45
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,551.36,417.42
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,493.25,375.17
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,433.81,330.67
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,373.6,283.63
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,316.77,238.03
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,256.7,189.54
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,202.35,145.02
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,145.92,99.83
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,97.39,62.22
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,53.21,30.31
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,19.97,2.4
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,9.53,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,18.1,0.79
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,50.86,29.29
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,94.47,61.24
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,142.82,99.23
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,198.68,144.47
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,253.11,189.39
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,313.41,238.49
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,370.17,284.02
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,430.47,331.11
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,490.01,376.35
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,548.51,419.66
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,601.76,458.57
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,655.37,496.87
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,617.66,464.41
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,557.66,415.72
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,568.02,422.31
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,584.65,432.73
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,744.78,549.34
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,902.54,656.85
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,808.61,587.82
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,685.38,497.36
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,843.63,611.45
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,982.14,702.91
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,881.6,632.87
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,763.09,547.34
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,883.01,635.64
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,984.92,704.36
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,834.64,602.24
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,665.23,481.15
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,804.8,585.88
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,908.66,659.02
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,765.56,560.08
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,624.28,457.34
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,588.88,434.18
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,544.98,404.28
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,619.34,463.81
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,661.03,498.66
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,607.08,459.77
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,553.19,420.53
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,494.83,377.53
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,438.06,334.47
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,377.12,286.46
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,316.88,237.91
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,256.28,188.7
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,201.53,143.59
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,144.4,97.66
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,96.37,60.43
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,51.42,28.47
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,19.69,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.48,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,10.01,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,19.47,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,53.34,27.08
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,103.82,62.37
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,155.3,103.53
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,216.36,154.47
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,193.78,146.44
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,134.54,103.58
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,184.05,142.55
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,235.04,182.07
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,276.73,213.77
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,320.29,246.41
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,405.22,310.62
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,498.97,379.72
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,640.58,486.98
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,784.42,588.82
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,825.78,615.21
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,864.77,640.41
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,797.06,589.46
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,688.86,505.09
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,629.33,461.92
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,575.98,422.07
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,801.32,590.04
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,1000.62,724.65
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,1006.54,726.83
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,1008.78,728.18
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,922.1,669.44
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,805.86,583.59
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,806.21,586.82
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,813.58,593.94
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,809.43,592.41
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,802.19,588.87
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,580.37,431.05
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,361.1,268.19
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,342.34,255.5
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,323.6,242.19
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,326.06,245.43
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,327.24,247.64
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,299.63,227.42
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,272.24,207.23
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,259.01,198.23
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,243.95,187.42
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,211.78,162.52
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,180.01,137.53
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,147.55,111.84
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,116.39,86.79
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,117.58,81.51
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,98.12,58.33
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,50.62,25.79
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,18.32,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,10.01,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,19.52,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,52.05,27.82
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,99.46,61.32
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,149.21,100.58
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,210.95,151.3
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,168.54,126.54
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,93.43,70.36
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,229.44,177.83
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,386.83,299.63
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,476.6,368.93
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,578.43,446.5
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,632.79,486.66
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,686.71,525.31
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,736.89,558.36
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,781.75,587.2
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,823.33,614.46
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,862.57,639.91
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,897.15,660.74
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,928.95,679.55
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,822.22,604.29
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,670.05,490.06
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,723.63,527.51
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,765.92,555.96
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,525.06,386.68
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,274.52,210.71
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,375.69,277.08
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,468.42,343.74
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,748.16,552.96
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,971.39,705.07
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,700.75,518.8
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,404.68,297.96
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,519.29,385.79
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,625.7,464.71
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,621.96,463.6
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,613.93,459.84
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,646.27,487.44
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,657.82,499.35
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,603.55,459.9
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,549.51,420.03
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,490.49,376.01
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,433.21,332.07
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,371.14,282.75
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,310.41,233.49
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,249.1,183.56
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,194.34,138.46
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,136.67,92.55
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,88.59,55.9
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,45.8,25.7
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.06,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,10.01,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,19.05,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,50.55,28.03
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,96.14,60.85
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,144.92,98.95
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,203.92,146.89
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,259.98,193.73
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,325.06,247.19
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,320.7,247.45
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,297.15,229.87
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,422.03,327.32
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,565.75,436.63
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,540.88,414.73
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,489.9,372.81
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,487.53,369.04
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,488.08,366.9
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,430.32,322.91
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,376.32,281.23
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,652.58,490.96
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,918.6,674.87
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,944.17,689.11
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,966.6,702.88
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,979.35,709.2
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,997.69,719.3
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,1003.89,722.7
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,1006.45,723.96
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,1002.36,721.38
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,994.67,716.63
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,981.88,708.44
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,965.61,698.12
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,942.16,683.49
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,915.61,666.88
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,884.14,646.76
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,855.91,628.81
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,811.89,600.11
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,766.55,570.36
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,718.19,538.05
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,668.68,503.78
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,615.01,465.28
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,560.13,425.05
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,500.61,380.91
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,442.57,336.59
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,379.12,286.41
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,319.59,238.13
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,256.49,186.92
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,197.91,138.79
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,139.3,92.1
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,91.28,55.59
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,45.11,23.96
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,17.91,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,9.05,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,17.6,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,49.24,28.7
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,93.83,61.56
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,142.92,99.87
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,201.19,146.98
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,259.36,194.74
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,326.81,249.72
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,389.35,300.29
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,453.01,350.35
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,514.8,397.78
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,579.96,446.37
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,635.34,487.17
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,689.04,525.88
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,740.63,560.28
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,791.63,593.04
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,834.53,620.96
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,875.24,647.2
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,911.16,668.97
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,937.32,684.14
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,962.35,699.72
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,984.09,713.18
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,999.98,721.45
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,1012.3,727.51
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,1018.45,731.19
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,1020.94,732.7
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,1016.23,728.56
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,1007.89,722.28
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,994.45,714.02
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,977.52,703.63
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,953.4,688.66
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,933.49,676.53
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,900.33,655.4
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,864.42,632.47
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,822.53,605.62
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,778.58,577.17
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,729.29,545.64
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,678.81,512.24
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,623.36,472.36
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,566.96,430.91
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,506.07,385.64
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,446.67,340.15
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,382.65,289.31
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,322.5,240.31
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,258.29,188.35
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,198.73,139.42
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,138.41,91.27
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,89.51,54.17
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,44.43,22.56
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,16.4,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.58,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,16.52,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,48.3,27.75
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,92.33,60.33
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,141.44,98.7
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,199.62,145.81
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,256.73,192.94
