Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,322.44,246.7
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,384.25,296.76
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,447.21,346.36
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,508.14,393.21
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,572.2,441.07
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,626.99,481.58
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,681.78,521.16
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,731.86,554.91
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,783.3,588.18
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,826.06,616.16
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,866.72,642.51
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,902.51,664.08
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,928.59,679.03
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,953.81,694.54
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,975.8,707.92
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,996.09,719.09
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,1013.07,728.14
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,1018.74,731.48
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,1020.67,732.63
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,1017.31,729.06
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,1010.2,723.27
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,996.42,714.5
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,979.05,703.57
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,956.2,689.49
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,930.0,673.28
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,897.44,653.95
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,862.04,632.63
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,819.82,605.51
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,780.33,580.06
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,731.37,548.71
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,681.08,515.96
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,625.39,475.87
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,569.47,434.62
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,509.49,389.73
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,450.78,344.42
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,386.83,293.28
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,326.04,243.25
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,261.58,190.05
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,203.15,141.01
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,141.87,91.39
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,91.13,52.37
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,41.66,19.53
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,17.22,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,50.17,26.05
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,98.39,60.27
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,118.85,83.62
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,123.27,92.73
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,156.93,120.0
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,192.11,147.89
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,107.51,81.56
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,15.78,7.27
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,239.5,187.63
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,491.11,376.15
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,581.17,442.48
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,678.25,513.88
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,727.14,546.25
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,774.69,577.38
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,816.92,605.08
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,857.09,631.27
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,891.55,653.57
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,923.34,674.14
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,948.44,690.37
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,961.96,699.18
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,981.87,712.36
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,998.55,723.48
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,1004.52,727.42
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,1006.84,729.22
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,1003.42,726.04
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,996.34,720.67
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,982.63,712.59
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,965.41,702.33
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,942.36,688.33
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,916.09,672.22
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,761.73,566.43
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,594.66,442.86
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,703.43,528.76
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,770.79,579.63
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,722.45,546.58
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,672.77,512.97
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,563.34,431.16
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,457.9,351.19
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,460.47,354.9
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,442.24,340.65
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,377.61,288.51
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,317.06,238.47
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,253.22,185.54
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,195.54,136.94
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,135.03,87.99
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,84.78,49.48
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,39.98,17.73
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,12.48,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,8.1,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,16.03,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,50.53,26.82
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,98.76,62.24
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,148.68,102.46
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,210.52,154.0
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,268.74,203.14
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,332.93,255.91
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,393.33,304.75
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,456.99,354.26
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,515.41,397.36
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,575.07,439.46
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,629.96,477.62
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,684.77,514.42
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,732.53,544.82
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,780.7,574.39
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,823.45,601.03
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,864.13,626.06
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,898.56,645.59
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,930.32,663.27
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,956.38,678.61
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,979.27,692.02
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,837.86,597.51
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,661.84,472.78
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,861.08,615.69
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,1025.53,719.25
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,930.48,658.73
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,804.69,572.12
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,913.11,651.01
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,983.56,695.19
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,654.83,478.86
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,284.29,207.8
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,616.55,457.9
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,866.86,625.82
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,823.2,596.55
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,782.44,571.67
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,733.69,541.77
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,683.52,510.34
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,627.96,471.93
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,571.96,431.93
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,511.1,387.29
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,451.45,342.02
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,387.23,291.34
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,325.86,241.29
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,260.97,188.31
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,202.03,139.14
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,140.46,89.16
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,89.23,49.75
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,40.42,15.82
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,17.02,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,52.32,25.99
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,103.88,63.09
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,156.85,105.4
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,219.84,157.37
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,278.87,206.87
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,343.22,259.4
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,404.22,308.56
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,468.15,358.37
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,527.18,402.23
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,586.24,444.59
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,641.41,483.86
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,696.21,521.55
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,616.45,458.97
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,493.08,364.45
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,683.07,505.03
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,875.59,633.63
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,902.93,647.49
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,933.61,665.12
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,682.88,497.79
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,371.54,270.96
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,425.47,310.47
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,479.86,347.95
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,770.97,557.82
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,1015.25,714.88
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,1010.19,709.84
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,1001.5,705.31
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,987.71,697.16
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,970.42,686.98
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,813.97,585.35
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,636.86,460.47
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,766.1,557.55
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,855.28,619.57
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,812.18,591.56
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,767.23,563.21
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,718.02,532.68
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,667.68,500.05
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,611.89,460.75
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,555.23,419.82
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,494.28,375.07
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,434.89,330.02
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,370.39,279.17
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,310.01,230.24
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,246.05,178.2
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,186.81,129.39
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,127.55,82.36
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,79.74,46.41
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,35.55,13.67
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,15.67,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,49.71,25.45
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,98.62,60.72
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,149.04,100.58
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,211.74,151.86
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,258.67,192.8
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,307.65,234.1
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,328.58,252.32
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,330.5,253.87
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,387.61,296.7
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,448.52,341.01
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,561.54,425.0
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,687.82,515.1
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,627.05,465.01
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,525.44,386.92
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,546.0,400.35
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,565.07,411.62
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,539.53,391.03
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,499.6,361.04
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,499.23,360.4
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,498.11,359.0
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,608.06,434.63
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,719.39,507.37
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,755.33,531.02
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,790.05,554.54
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,724.27,510.46
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,645.93,458.33
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,573.59,410.41
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,490.25,353.63
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,456.01,330.22
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,422.11,306.48
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,538.53,392.93
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,645.36,469.7
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,715.41,523.57
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,757.99,556.57
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,708.32,524.28
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,657.61,490.62
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,602.58,452.45
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,546.59,412.43
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,284.06,217.78
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,46.48,31.53
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,39.94,26.62
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,33.42,21.49
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,26.9,16.27
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,20.39,10.97
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,14.82,6.34
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,9.26,1.66
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,5.09,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.95,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,46.89,24.54
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,95.89,59.16
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,145.97,98.85
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,208.09,149.64
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,265.94,197.9
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,330.11,250.28
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,389.86,298.28
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,452.87,347.24
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,428.27,328.1
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,367.9,280.31
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,515.97,394.04
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,677.06,512.65
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,604.07,453.83
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,489.48,364.91
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,360.82,270.58
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,210.95,157.02
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,264.66,197.15
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,319.19,236.69
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,363.07,268.37
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,396.73,292.46
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,251.16,185.54
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,105.09,75.28
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,207.42,152.95
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,311.83,229.93
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,677.4,501.88
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,980.54,703.61
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,772.12,560.72
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,525.43,381.95
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,743.21,544.7
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,908.38,658.5
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,875.32,637.69
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,839.62,616.41
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,798.12,590.02
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,754.52,561.94
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,705.63,529.44
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,655.66,494.99
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,538.12,407.96
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,433.29,328.86
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,441.92,337.04
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,428.98,326.72
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,367.07,277.01
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,307.81,228.15
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,243.54,175.44
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,185.73,127.28
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,126.44,79.48
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,77.66,42.35
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,27.23,5.7
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,10.2,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,41.97,22.58
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,82.63,54.26
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,128.98,90.9
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,183.36,134.75
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,236.87,178.11
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,300.72,228.61
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,357.31,272.61
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,417.72,318.14
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,418.07,316.88
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,412.55,310.38
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,521.32,390.89
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,637.65,473.91
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,599.93,442.95
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,529.14,389.45
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,498.63,366.75
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,452.61,332.5
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,672.55,492.29
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,880.45,633.88
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,904.86,647.57
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,926.63,661.18
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,675.53,489.13
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,382.76,277.56
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,444.94,323.41
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,507.31,367.28
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,374.98,273.69
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,236.66,173.2
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,433.63,318.53
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,610.04,441.8
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,749.02,542.0
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,858.85,620.19
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,825.62,597.93
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,790.49,575.37
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,756.75,554.51
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,719.75,531.0
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,670.58,498.7
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,621.03,465.37
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,564.05,425.3
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,511.18,387.07
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,451.84,343.21
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,394.85,299.94
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,335.75,253.53
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,279.67,208.29
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,219.32,159.57
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,165.78,116.03
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,111.42,72.96
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,66.0,38.34
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,25.37,3.93
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,15.13,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,48.36,23.66
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,96.8,59.27
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,147.5,99.44
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,210.41,150.51
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,268.69,197.8
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,333.06,247.89
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,393.48,295.13
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,457.13,343.21
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,515.35,385.89
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,574.67,428.01
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,629.37,464.7
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,682.35,499.08
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,731.25,528.46
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,778.87,556.31
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,821.01,581.32
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,861.02,604.78
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,762.56,536.99
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,624.08,439.21
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,805.03,564.87
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,971.57,666.74
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,842.08,582.09
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,677.81,470.71
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,859.25,596.87
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,1004.77,685.92
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,1000.37,683.35
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,992.32,680.64
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,868.23,604.44
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,720.72,505.11
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,831.72,586.59
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,909.36,637.49
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,876.48,618.27
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,846.8,602.02
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,802.95,576.3
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,757.46,549.09
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,707.69,518.04
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,656.85,484.92
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,601.07,446.62
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,546.08,407.64
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,484.95,363.36
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,425.45,318.72
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,362.07,269.68
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,302.21,221.72
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,237.88,169.79
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,180.35,122.57
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,120.42,75.05
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,70.75,37.73
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,24.59,0.15
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,14.87,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,48.94,22.74
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,100.01,60.37
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,152.18,102.13
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,214.56,153.63
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,273.85,203.1
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,338.62,255.35
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,399.06,302.68
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,462.55,349.81
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,520.58,389.49
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,579.28,426.8
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,633.34,463.06
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,688.04,498.46
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,735.1,526.77
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,780.36,553.56
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,719.66,511.4
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,630.06,447.51
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,678.84,480.64
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,728.42,512.45
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,856.14,599.64
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,970.72,670.16
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,892.66,619.68
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,787.68,548.09
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,781.45,544.77
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,773.48,539.38
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,894.84,623.5
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,991.83,683.78
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,853.45,596.24
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,706.69,496.52
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,673.18,476.36
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,628.32,447.61
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,504.28,363.5
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,375.44,273.1
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,587.02,431.44
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,744.95,542.91
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,694.53,508.77
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,643.35,474.33
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,586.76,435.49
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,530.64,395.8
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,470.21,352.09
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,411.75,308.37
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,348.37,259.08
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,289.0,211.55
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,223.34,159.3
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,167.5,114.16
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,110.07,69.32
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,64.02,35.01
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,23.29,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,12.64,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,45.54,22.21
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,91.54,56.98
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,141.25,96.22
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,201.29,145.14
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,258.78,192.91
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,325.81,247.3
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,385.53,294.94
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,448.72,343.65
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,507.36,387.42
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,567.53,430.83
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,621.83,469.1
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,676.13,506.19
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,724.16,536.69
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,768.22,563.12
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,810.03,588.24
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,849.86,611.59
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,883.28,629.17
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,914.03,644.73
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,937.95,656.3
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,958.75,665.69
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,974.88,670.65
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,997.18,679.02
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,1002.48,679.51
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,1004.09,678.13
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,941.64,638.08
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,857.59,580.42
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,864.98,588.1
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,869.11,592.63
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,902.35,618.08
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,908.67,623.14
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,875.27,604.7
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,839.12,584.87
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,733.07,520.01
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,615.99,441.7
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,623.95,452.31
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,616.19,450.75
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,561.4,413.68
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,506.6,375.8
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,468.19,349.04
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,423.31,315.74
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,358.65,265.57
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,297.71,216.71
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,232.77,164.33
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,174.95,116.99
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,114.54,69.84
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,66.47,34.19
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,22.16,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,14.14,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,47.54,21.5
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,99.45,59.74
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,152.73,102.24
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,216.91,155.19
