Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,277.43,205.88
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,344.66,260.78
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,406.2,310.32
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,470.36,360.02
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,529.92,403.82
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,590.44,446.49
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,645.71,485.25
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,700.53,521.43
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,749.77,551.32
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,792.51,576.16
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,834.34,600.32
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,873.82,622.52
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,907.37,641.15
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,938.0,657.83
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,962.64,673.24
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,983.89,686.68
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,999.0,696.45
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,1010.49,704.17
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,1015.84,707.74
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,1017.41,709.16
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,1012.61,705.89
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,1004.03,700.44
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,988.74,691.9
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,969.85,681.24
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,945.58,667.64
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,918.02,651.9
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,884.12,631.64
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,847.44,609.44
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,804.77,583.09
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,760.03,555.05
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,714.33,526.84
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,662.89,493.96
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,605.78,453.58
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,548.68,412.1
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,486.31,365.96
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,425.72,319.62
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,361.11,268.8
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,300.21,219.29
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,234.32,165.61
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,175.59,117.1
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,114.16,68.82
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,65.62,32.64
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,21.6,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,13.64,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,48.05,21.06
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,101.19,60.72
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,155.33,104.14
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,220.29,157.86
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,281.46,209.05
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,349.09,263.97
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,411.17,313.5
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,475.8,362.94
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,536.13,406.4
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,597.44,448.47
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,652.83,486.57
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,707.69,522.19
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,757.44,552.92
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,800.53,578.82
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,842.6,604.99
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,882.28,629.44
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,915.7,649.05
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,946.07,666.71
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,970.26,680.76
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,991.02,692.77
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,1007.05,701.15
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,1019.46,707.43
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,1024.23,710.05
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,1025.17,710.56
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,1019.79,705.94
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,1010.62,699.24
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,995.71,690.63
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,977.19,679.96
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,951.79,665.65
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,923.13,649.31
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,888.53,628.21
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,851.15,605.31
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,808.61,579.37
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,759.52,548.86
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,630.39,461.68
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,503.63,371.77
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,534.55,397.37
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,541.18,403.5
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,479.03,357.83
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,418.76,312.43
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,352.84,260.88
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,291.31,211.35
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,225.84,158.99
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,167.92,112.07
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,106.37,64.69
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,59.69,30.03
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,21.07,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,9.45,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,43.36,20.16
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,90.14,56.86
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,140.71,96.83
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,201.47,146.08
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,261.14,194.62
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,331.39,250.42
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,392.14,298.08
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,456.5,346.8
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,517.57,391.75
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,580.83,436.81
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,636.32,474.99
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,691.85,512.14
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,505.18,376.63
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,254.9,187.94
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,238.11,176.08
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,221.15,163.21
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,321.8,236.9
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,417.45,304.2
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,574.6,416.38
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,736.69,526.77
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,891.95,633.7
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,1021.11,713.84
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,915.05,645.97
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,775.21,549.48
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,912.19,646.96
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,1013.78,710.6
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,998.87,701.27
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,980.38,690.86
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,955.39,676.4
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,927.1,659.87
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,892.55,640.54
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,855.22,619.19
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,817.95,596.36
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,772.62,567.85
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,722.2,535.26
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,670.53,500.76
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,612.89,460.02
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,555.07,417.98
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,492.64,371.76
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,431.13,324.64
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,364.87,272.42
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,302.29,221.38
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,234.86,166.13
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,174.75,116.26
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,112.38,67.28
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,63.03,29.7
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,20.32,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,11.34,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,45.65,19.86
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,94.88,58.44
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,146.94,100.14
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,211.49,153.18
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,271.08,202.6
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,336.37,255.01
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,397.32,303.53
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,461.61,352.99
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,520.48,396.13
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,580.45,438.5
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,635.44,476.95
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,690.35,514.34
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,739.3,546.49
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,784.03,574.79
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,825.83,601.31
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,865.52,626.29
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,898.18,645.27
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,928.05,662.42
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,814.6,585.1
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,663.79,477.35
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,841.17,603.83
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,996.52,704.21
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,1000.35,705.48
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,1000.6,706.05
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,914.99,650.28
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,818.56,582.24
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,892.1,637.07
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,948.71,675.09
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,921.83,658.77
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,892.17,641.23
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,753.65,549.1
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,616.4,451.74
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,679.8,502.05
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,722.04,535.88
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,444.55,336.01
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,172.55,127.99
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,170.28,127.16
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,167.81,125.74
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,125.49,93.52
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,84.12,61.47
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,70.87,51.16
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,57.67,40.71
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,45.07,30.71
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,32.5,20.5
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,21.33,11.24
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.55
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,9.21,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,42.25,17.84
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,91.04,56.22
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,141.76,96.57
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,205.8,149.21
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,267.01,200.49
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,337.02,258.32
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,307.48,238.75
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,233.33,180.51
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,318.94,247.23
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,415.89,320.85
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,405.38,310.57
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,394.88,300.1
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,462.45,349.93
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,534.12,401.48
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,704.87,529.54
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,867.66,641.89
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,901.09,661.17
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,931.65,679.3
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,955.38,694.0
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,975.71,706.57
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,987.03,711.92
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,994.52,714.95
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,703.78,518.28
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,361.16,264.53
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,463.25,339.99
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,577.86,420.77
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,786.7,575.31
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,949.29,686.43
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,922.73,668.83
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,900.32,655.25
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,865.47,634.4
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,828.05,611.69
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,784.6,583.57
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,739.37,553.94
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,689.01,521.09
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,637.74,485.82
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,562.98,430.37
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,492.46,377.08
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,405.77,311.43
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,332.66,254.89
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,279.88,212.64
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,229.28,171.08
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,176.08,127.48
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,128.05,87.91
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,78.68,49.05
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,40.52,18.2
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,15.89,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,9.37,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,41.76,16.85
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,89.37,55.11
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,140.09,95.7
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,202.1,147.14
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,262.9,198.61
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,328.51,253.22
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,209.62,163.72
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,49.27,34.45
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,58.61,41.84
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,67.96,49.07
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,248.34,192.64
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,434.49,334.22
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,492.41,376.04
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,563.04,426.59
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,398.21,302.91
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,216.56,162.59
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,584.69,447.42
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,916.79,677.21
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,833.07,615.49
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,716.68,527.32
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,734.13,538.86
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,750.34,548.77
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,752.08,549.69
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,752.26,549.71
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,741.23,542.24
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,728.82,533.95
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,686.89,504.3
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,632.61,466.21
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,781.88,579.34
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,891.73,657.16
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,831.45,616.61
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,764.91,570.25
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,635.33,476.76
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,500.14,377.08
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,367.88,279.6
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,230.54,174.91
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,170.65,129.26
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,112.77,84.2
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,99.41,74.14
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,86.1,63.92
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,71.88,52.66
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,57.7,41.28
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,44.61,30.66
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,31.57,19.9
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,20.4,10.53
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.26,0.34
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,2.42
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,15.19
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.87,30.34
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,61.9,45.5
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,81.45,61.56
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,101.07,77.33
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,140.16,108.65
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,186.24,145.16
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,254.29,198.47
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,335.23,260.53
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,310.43,240.01
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,287.9,221.18
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,370.77,284.1
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,468.08,355.45
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,571.54,431.46
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,671.13,502.84
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,671.36,499.41
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,668.12,494.26
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,476.47,356.44
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,269.76,201.63
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,246.1,184.42
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,222.51,166.64
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,314.99,236.02
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,400.32,298.18
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,562.97,418.04
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,722.96,530.53
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,713.0,522.49
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,701.58,514.81
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,613.29,452.88
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,539.69,400.32
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,574.61,428.78
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,614.49,459.48
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,431.24,326.32
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,252.16,191.05
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,182.79,138.85
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,115.44,86.57
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,81.98,60.42
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,49.28,34.39
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,43.21,29.69
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,37.15,24.91
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,31.09,20.01
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,25.04,15.05
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.0,10.04
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,12.97,4.98
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.33,1.0
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.7,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,15.75,7.1
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,26.44,16.3
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,37.15,25.47
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,48.8,35.31
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,60.46,45.01
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,59.53,44.11
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,58.6,43.19
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,60.01,44.19
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,61.43,45.19
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,96.25,73.49
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,131.81,101.98
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,134.16,103.35
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,136.54,104.79
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,179.65,138.94
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,223.53,173.22
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,271.32,209.86
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,331.55,255.35
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,231.43,177.93
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,144.36,109.58
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,212.14,162.84
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,281.11,215.99
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,319.28,245.08
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,371.32,284.41
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,301.1,230.54
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,245.19,187.4
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,267.34,204.68
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,289.5,221.77
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,259.45,198.85
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,229.69,176.13
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,149.63,114.13
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,71.8,52.46
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,130.29,99.57
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,190.12,147.22
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,334.82,264.38
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,459.79,362.13
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,403.95,318.76
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,344.16,272.46
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,301.85,239.7
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,260.33,206.65
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,216.53,170.62
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,174.82,135.65
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,132.03,99.79
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,93.04,67.0
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,55.75,36.59
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,23.17,6.44
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,11.2,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.12,4.78
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,36.7,24.27
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,61.47,45.21
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,89.93,69.17
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,119.17,93.57
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,150.01,118.95
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,160.28,127.13
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,164.28,129.77
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,187.32,147.73
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,210.75,165.71
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,246.25,192.89
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,276.03,215.16
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,291.83,226.2
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,307.52,237.08
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,380.04,292.27
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,455.19,348.04
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,509.57,386.47
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,553.62,416.92
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,603.58,452.76
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,654.21,488.53
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,700.48,520.47
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,733.35,543.11
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,639.24,476.3
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,543.59,407.43
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,489.42,368.37
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,435.42,328.64
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,412.76,312.38
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,390.15,295.94
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,365.4,277.9
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,340.84,259.92
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,446.17,341.45
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,534.0,407.6
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,551.04,421.63
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,552.19,424.56
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,537.19,415.06
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,525.08,407.2
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,449.04,350.26
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,385.88,302.1
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,394.58,309.58
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,383.76,299.61
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,320.36,247.05
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,261.14,196.86
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,196.26,142.45
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,138.77,94.3
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,82.82,49.77
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,37.92,7.68
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,13.35,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,37.65,10.04
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,98.08,59.55
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,152.63,104.74
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,218.43,160.69
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,279.52,213.88
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,346.92,271.03
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,409.44,322.05
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,474.35,372.72
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,534.45,417.58
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,595.63,461.2
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,651.37,500.9
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,706.59,537.7
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,755.98,568.34
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,798.55,593.71
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,839.51,617.54
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,878.05,639.36
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,911.23,657.36
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,941.4,673.24
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,965.44,687.25
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,986.05,699.22
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,1002.6,708.19
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,1015.54,715.07
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,1019.65,717.3
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,1019.89,717.4
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,1014.21,714.86
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,1004.7,710.13
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,988.42,700.59
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,968.48,688.93
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,943.06,672.57
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,914.28,654.21
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,879.68,633.43
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,842.24,610.73
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,799.46,584.33
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,754.42,556.16
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,703.77,524.39
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,655.27,493.19
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,597.37,452.26
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,539.26,409.87
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,476.59,362.85
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,415.46,315.24
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,349.02,261.58
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,286.36,209.18
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,218.11,152.36
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,157.74,101.73
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,94.96,52.64
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,45.2,3.68
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,13.48,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,39.36,8.89
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,105.63,63.49
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,163.34,112.27
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,232.44,172.24
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,296.15,228.62
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,365.47,288.28
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,429.58,342.74
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,496.39,397.47
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,558.01,446.56
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,620.43,494.72
