Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,674.23,534.42
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,730.4,572.63
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,780.38,605.83
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,828.6,637.33
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,870.95,664.24
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,910.68,689.03
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,944.71,709.68
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,975.53,728.04
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,1000.57,743.9
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,1021.97,757.41
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,1035.66,764.69
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,1045.4,769.53
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,1049.56,772.06
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,1049.7,772.13
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,1044.33,767.25
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,1034.98,759.94
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,1018.72,749.45
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,998.68,736.62
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,972.45,720.05
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,942.75,701.18
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,907.09,679.36
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,868.48,655.37
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,823.64,625.56
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,776.68,594.04
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,724.06,559.06
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,673.67,524.7
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,614.47,480.41
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,554.99,434.66
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,489.84,383.38
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,426.3,331.69
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,357.28,274.28
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,292.36,218.5
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,222.38,158.75
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,160.52,105.67
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,94.82,53.28
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,43.0,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,12.76,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,40.13,7.62
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,108.1,65.29
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,166.34,114.83
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,236.05,175.45
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,300.24,232.66
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,369.9,293.0
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,435.21,347.62
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,503.2,401.83
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,564.81,447.84
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,626.98,491.73
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,683.43,531.76
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,734.97,565.08
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,784.68,596.45
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,832.46,625.9
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,874.93,651.92
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,914.73,675.84
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,947.89,693.84
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,977.76,709.54
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,1002.2,723.03
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,1022.97,734.25
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,1037.22,740.03
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,1047.6,743.53
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,1051.73,745.79
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,1051.84,745.81
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,1044.84,741.23
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,1033.86,734.4
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,1016.47,724.27
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,995.32,711.96
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,969.11,696.85
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,939.46,679.43
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,902.9,658.02
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,863.46,634.52
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,818.25,606.85
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,770.82,577.26
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,718.74,544.54
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,665.39,509.91
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,608.99,469.13
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,549.05,424.5
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,483.65,374.54
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,420.0,324.03
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,351.57,267.55
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,287.35,212.77
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,217.63,154.04
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,156.22,101.93
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,91.51,50.43
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,40.38,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.41,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.83,6.4
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,24.58,15.0
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,34.35,23.51
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,45.07,32.61
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,55.79,41.53
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,60.46,45.21
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,65.13,48.83
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,144.16,113.09
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,234.35,183.41
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,257.38,200.09
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,280.56,217.08
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,363.49,279.61
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,461.19,350.52
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,311.75,238.41
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,163.57,123.73
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,252.77,192.41
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,357.35,269.18
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,515.89,385.15
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,678.89,497.5
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,652.65,476.24
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,637.83,464.5
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,595.81,434.48
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,552.88,403.86
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,520.18,380.94
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,500.82,366.94
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,529.12,387.48
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,542.92,397.72
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,517.54,380.68
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,492.04,363.75
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,583.21,432.77
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,652.8,484.72
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,465.02,350.46
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,292.14,221.22
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,348.81,267.46
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,388.78,299.57
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,272.7,210.93
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,155.33,119.17
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,135.45,104.21
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,116.07,89.17
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,96.31,73.39
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,76.62,57.35
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,57.47,41.64
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,38.36,25.64
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,23.22,12.3
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,34.41,2.75
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,87.27,54.34
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,140.95,98.56
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,206.05,152.9
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,268.8,205.99
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,336.62,261.79
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,399.27,311.92
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,465.57,362.99
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,526.47,407.43
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,588.81,451.13
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,645.28,490.93
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,701.72,529.7
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,750.69,561.76
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,798.26,591.89
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,837.08,616.47
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,877.29,641.91
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,910.6,661.43
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,941.06,679.07
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,964.94,693.87
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,985.58,706.75
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,1007.79,719.35
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,1035.92,735.63
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,1039.28,737.24
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,1038.67,736.86
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,1031.65,731.95
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,1020.74,724.82
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,1003.45,714.62
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,982.48,702.26
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,955.7,686.91
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,925.63,669.42
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,889.16,647.16
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,849.93,622.98
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,802.5,593.54
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,758.35,565.91
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,704.86,532.03
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,650.4,495.6
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,590.4,452.26
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,530.79,407.85
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,466.05,358.36
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,402.67,308.22
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,333.99,252.49
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,270.3,199.09
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,200.78,141.33
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,140.78,91.37
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,78.47,42.08
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,28.14,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,34.1,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,86.98,53.38
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,140.15,96.91
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,207.03,152.5
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,268.18,204.07
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,336.17,259.85
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,398.5,310.9
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,464.45,363.26
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,526.05,410.19
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,589.65,457.14
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,645.47,496.9
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,699.0,533.75
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,747.98,565.29
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,795.48,595.33
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,837.62,622.55
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,877.53,648.12
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,911.32,668.67
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,942.32,687.36
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,966.21,702.32
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,986.73,715.24
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,999.6,721.95
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,1008.75,726.45
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,1011.84,728.69
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,1011.2,728.75
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,1005.66,724.4
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,996.39,717.85
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,979.17,707.34
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,958.48,694.74
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,931.87,678.75
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,902.1,660.67
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,865.53,637.65
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,826.45,612.84
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,781.11,583.82
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,734.12,553.29
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,680.78,518.16
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,628.65,481.68
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,568.68,437.7
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,509.55,393.09
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,445.16,343.37
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,383.39,294.15
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,315.53,238.54
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,253.06,186.06
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,185.9,130.72
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,128.39,83.48
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,69.63,36.86
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,22.63,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,30.45,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,76.89,47.91
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,126.81,88.28
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,188.61,139.33
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,249.33,190.52
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,322.11,250.92
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,230.13,181.5
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,102.71,78.23
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,117.6,89.89
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,132.54,101.31
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,115.18,87.17
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,98.2,73.41
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,259.04,200.94
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,436.5,335.14
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,511.8,391.26
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,602.52,457.62
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,756.12,572.59
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,909.76,678.48
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,932.66,691.89
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,952.36,704.11
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,747.23,558.11
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,492.68,366.64
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,571.45,425.58
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,635.98,472.34
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,683.35,506.52
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,715.24,529.98
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,836.64,621.59
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,934.34,688.56
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,908.01,669.07
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,878.59,648.58
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,842.9,625.21
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,804.75,600.12
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,644.53,486.77
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,494.3,373.94
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,565.87,431.78
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,609.22,466.32
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,550.59,422.58
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,492.8,378.89
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,429.0,329.58
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,368.01,281.0
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,301.95,226.96
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,241.48,176.32
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,175.37,122.36
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,118.44,76.18
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,62.3,31.57
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,17.56,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,32.26,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,82.02,49.34
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,134.08,91.6
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,200.51,146.47
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,262.04,198.33
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,331.37,255.53
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,393.45,306.24
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,459.26,358.14
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,520.49,405.01
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,583.85,451.92
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,496.13,382.14
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,354.8,270.41
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,572.56,437.38
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,790.36,590.48
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,831.22,614.9
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,869.77,638.85
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,902.82,657.66
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,925.5,669.56
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,948.46,683.04
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,968.08,694.37
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,984.19,702.61
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,996.8,708.74
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,999.76,710.36
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,998.96,709.87
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,992.33,704.45
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,981.98,696.9
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,964.59,686.49
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,943.72,674.0
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,917.54,658.62
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,888.2,641.18
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,852.29,619.34
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,813.78,595.61
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,775.15,571.56
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,728.94,542.02
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,676.26,507.33
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,622.77,470.17
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,563.98,427.79
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,505.64,384.38
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,442.76,336.31
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,381.47,287.88
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,313.8,233.26
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,251.34,181.28
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,183.37,125.6
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,125.62,78.48
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,65.29,30.29
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,19.12,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,32.13,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,82.36,48.88
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,134.44,91.1
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,201.43,146.19
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,266.23,200.56
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,341.03,262.41
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,403.67,313.67
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,469.67,365.72
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,530.58,412.42
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,594.3,459.66
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,649.53,498.97
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,704.23,535.3
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,648.0,490.05
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,559.85,420.23
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,590.45,441.99
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,620.61,462.55
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,628.27,465.01
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,620.49,457.1
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,819.1,601.78
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,983.31,709.03
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,997.01,714.9
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,1006.92,719.8
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,875.26,633.46
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,708.28,513.55
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,869.16,631.02
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,991.44,709.43
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,974.09,697.38
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,953.12,684.31
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,926.25,667.91
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,896.11,649.41
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,859.85,626.84
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,820.91,602.37
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,772.56,571.33
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,727.94,542.52
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,674.84,508.4
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,620.96,471.64
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,560.74,427.65
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,501.46,383.06
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,437.68,333.95
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,375.61,284.61
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,305.75,228.18
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,242.47,175.69
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,175.04,120.53
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,118.22,74.34
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,57.84,25.27
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,14.37,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,32.5,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,86.78,50.2
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,140.98,94.39
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,207.96,149.4
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,271.61,202.91
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,343.96,262.5
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,405.58,313.0
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,470.91,364.74
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,531.17,411.23
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,592.77,457.36
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,465.71,360.18
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,276.69,211.18
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,237.97,181.13
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,191.05,144.11
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,201.29,151.84
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,211.65,159.56
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,588.35,451.55
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,925.1,684.55
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,947.31,697.33
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,966.08,710.15
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,806.38,600.01
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,602.0,447.42
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,804.48,601.33
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,978.19,723.1
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,968.74,716.91
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,955.84,709.59
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,938.58,700.17
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,918.07,688.56
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,889.48,669.97
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,858.19,649.49
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,821.86,626.17
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,786.72,603.54
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,739.98,571.35
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,692.31,537.91
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,639.73,500.04
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,586.97,461.19
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,527.49,415.5
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,469.47,369.89
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,405.91,320.1
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,345.64,271.31
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,279.16,215.83
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,221.07,166.02
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,156.68,111.82
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,102.85,67.2
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,51.14,21.36
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,11.17,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,32.38,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,86.4,51.44
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,141.29,98.3
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,208.72,156.17
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,270.65,210.98
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,339.57,270.66
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,402.21,323.86
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,468.31,377.99
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,529.08,425.43
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,589.76,471.01
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,645.2,511.77
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,700.3,550.17
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,749.82,582.9
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,798.0,614.08
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,840.18,640.51
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,880.01,664.94
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,906.51,680.35
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,936.82,698.36
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,959.96,710.69
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,979.67,720.72
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,993.29,727.19
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,1003.24,731.4
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,1006.51,733.31
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,1005.99,732.99
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,1000.03,727.89
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,990.3,720.56
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,973.08,709.96
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,952.31,697.19
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,926.01,679.9
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,896.43,660.5
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,860.11,637.51
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,821.18,612.66
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,779.34,585.6
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,730.35,553.28
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,676.75,518.28
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,622.4,480.2
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,564.27,437.14
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,506.16,392.74
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,442.19,342.65
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,379.86,292.21
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,312.15,236.15
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,249.36,182.53
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,179.81,124.37
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,121.0,75.39
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,48.66,15.66
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,34.72,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,104.15,59.77
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,163.25,111.87
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,235.96,175.43
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,302.23,234.65
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,374.58,297.26
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,440.17,352.55
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,508.42,407.69
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,571.35,456.74
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,631.53,502.0
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,606.64,478.7
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,538.02,422.41
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,694.35,541.19
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,843.43,643.52
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,886.08,668.92
