Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,925.97,693.02
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,959.13,712.38
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,988.9,729.4
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,1012.64,743.9
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,1032.6,756.04
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,1045.49,762.74
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,1054.29,767.0
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,1057.72,769.49
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,1057.04,769.55
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,1049.31,763.76
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,1037.55,755.58
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,1020.31,745.48
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,999.21,732.98
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,970.74,715.67
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,938.86,696.11
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,901.38,673.66
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,860.98,649.02
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,814.15,618.38
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,765.33,586.01
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,710.67,549.43
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,658.55,512.92
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,595.6,465.34
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,533.17,416.85
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,466.04,364.36
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,401.19,311.66
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,328.78,251.0
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,263.06,194.18
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,190.0,132.43
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,128.13,80.04
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,50.49,12.94
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,32.32,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,95.58,55.07
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,154.69,106.54
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,226.98,168.41
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,293.63,226.25
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,367.28,287.91
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,432.35,340.48
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,501.6,393.6
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,564.93,439.74
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,629.28,484.32
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,688.11,525.82
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,746.32,564.12
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,792.26,592.13
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,840.92,621.59
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,884.12,646.66
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,924.7,669.7
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,958.58,688.24
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,989.21,704.66
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,1013.09,718.25
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,1033.26,729.7
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,1047.85,737.46
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,1058.51,743.01
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,1061.36,744.47
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,1060.12,743.73
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,1052.3,738.74
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,1040.47,731.51
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,1022.3,721.09
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,1000.35,708.49
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,971.81,692.15
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,939.85,673.53
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,901.66,650.71
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,860.66,625.93
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,813.45,597.38
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,764.12,566.92
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,713.43,535.97
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,657.13,498.87
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,594.53,454.41
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,532.28,408.39
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,463.96,356.3
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,398.11,304.02
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,326.29,245.0
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,260.97,189.45
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,187.86,128.62
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,126.08,76.94
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,49.19,7.69
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,31.26,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,92.27,52.3
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,150.54,103.0
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,222.23,164.04
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,286.56,220.15
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,357.65,280.33
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,421.43,332.62
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,489.43,385.84
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,551.56,432.67
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,614.76,478.4
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,671.58,517.81
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,727.8,553.85
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,773.51,581.98
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,822.08,611.62
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,863.51,637.49
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,902.36,661.47
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,936.02,680.58
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,966.54,697.56
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,989.39,710.24
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,1008.6,720.75
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,1022.88,728.88
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,1033.31,734.75
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,1036.02,736.23
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,1034.75,735.46
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,1027.39,730.21
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,1016.09,722.7
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,998.13,712.58
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,976.47,700.22
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,948.74,684.0
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,917.65,665.59
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,879.81,642.24
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,839.21,616.93
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,791.05,586.29
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,741.39,554.25
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,691.15,522.11
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,635.41,483.86
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,574.36,439.3
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,513.82,393.67
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,447.12,342.45
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,383.0,291.31
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,313.5,234.07
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,248.83,179.29
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,177.16,120.18
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,117.06,70.31
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,45.56,1.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,28.94,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,82.99,46.32
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,138.86,94.16
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,208.06,152.01
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,272.48,207.13
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,345.12,267.85
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,409.34,321.11
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,477.07,375.33
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,538.35,423.3
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,602.74,472.13
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,658.72,512.86
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,714.19,550.76
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,616.61,473.28
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,472.36,359.11
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,683.22,519.11
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,886.71,658.62
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,918.81,676.29
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,947.8,693.02
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,970.68,706.79
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,990.03,718.33
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,1002.73,724.54
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,1011.66,728.47
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,1014.23,729.59
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,1012.93,728.42
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,1005.76,722.57
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,994.78,714.48
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,976.64,702.69
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,954.92,688.76
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,926.92,671.19
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,895.74,651.6
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,858.56,628.03
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,818.8,602.65
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,777.8,576.26
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,729.41,544.56
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,674.95,509.06
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,619.78,470.6
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,558.88,425.71
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,498.76,380.13
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,433.55,330.11
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,370.17,279.74
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,300.14,222.53
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,236.43,169.06
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,165.87,111.57
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,107.26,63.47
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,41.87,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,16.1,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,37.98,20.89
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,72.57,50.93
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,111.69,83.77
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,151.11,117.04
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,194.16,152.9
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,233.68,185.17
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,273.76,216.87
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,294.65,232.44
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,312.9,245.33
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,388.88,303.08
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,481.37,370.38
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,503.35,381.86
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,522.71,391.3
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,586.31,434.51
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,652.75,477.74
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,790.73,571.28
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,916.15,646.63
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,938.46,660.81
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,957.46,674.51
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,969.31,683.39
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,977.57,690.01
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,821.76,591.33
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,635.69,461.96
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,643.46,469.67
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,663.52,483.92
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,706.4,516.41
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,757.04,553.35
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,703.14,517.05
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,661.71,489.19
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,694.18,516.27
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,706.86,529.27
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,633.91,477.33
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,564.94,427.8
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,545.22,415.4
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,519.38,397.67
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,396.61,305.32
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,291.89,224.82
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,326.92,251.96
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,332.53,253.41
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,264.76,198.18
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,202.45,146.61
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,137.37,93.79
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,84.4,50.73
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,34.06,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,24.17,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,68.33,37.07
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,119.68,81.34
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,184.04,134.41
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,145.52,110.98
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,76.57,57.8
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,45.06,31.81
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,14.84,6.68
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,56.73,41.07
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,99.58,75.45
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,168.62,130.16
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,249.43,192.37
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,269.33,206.52
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,289.45,220.89
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,391.1,297.65
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,509.42,383.31
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,529.93,395.76
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,549.81,408.25
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,757.31,559.9
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,948.27,685.45
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,888.25,643.04
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,810.58,586.56
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,902.85,652.26
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,971.07,694.98
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,964.45,690.26
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,954.23,684.21
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,937.3,674.02
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,917.0,661.83
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,897.18,648.76
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,866.77,628.87
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,830.08,606.19
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,790.97,581.77
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,745.05,552.5
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,697.55,521.8
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,644.58,487.32
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,591.15,450.25
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,532.61,407.54
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,473.69,363.15
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,408.8,312.9
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,347.17,263.51
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,278.33,207.35
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,216.21,155.34
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,147.88,99.75
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,92.1,53.71
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,35.51,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,24.66,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,70.05,36.55
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,123.47,83.34
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,191.8,139.99
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,253.63,193.15
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,323.56,252.29
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,386.05,304.56
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,452.47,358.35
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,438.37,346.34
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,399.73,313.9
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,433.7,338.81
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,466.21,361.77
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,362.44,280.09
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,237.89,180.97
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,263.32,199.94
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,300.83,227.5
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,430.89,325.56
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,553.17,414.62
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,582.23,434.93
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,611.07,455.37
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,812.97,604.62
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,982.45,717.86
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,869.77,640.38
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,722.09,531.8
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,863.68,636.65
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,966.66,704.28
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,948.86,692.34
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,927.61,679.02
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,900.81,662.06
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,870.84,643.0
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,833.75,618.86
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,794.18,592.93
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,752.27,565.37
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,703.41,532.63
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,649.7,496.52
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,595.49,457.6
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,534.6,411.81
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,476.17,366.58
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,410.81,315.11
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,348.77,264.68
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,279.72,207.79
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,217.38,155.21
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,147.84,98.58
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,91.36,51.59
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,31.76,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,23.42,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,65.98,33.28
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,120.71,81.38
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,188.57,137.36
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,254.15,193.25
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,327.8,255.36
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,391.05,308.37
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,458.3,363.0
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,521.84,412.63
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,586.46,461.59
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,642.53,502.91
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,698.34,542.04
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,749.84,576.52
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,800.46,609.79
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,836.13,631.57
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,874.99,655.29
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,908.72,675.78
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,939.61,694.22
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,962.1,708.06
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,981.08,719.64
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,995.04,726.86
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,1005.28,731.75
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,1008.12,733.07
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,1007.08,732.03
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,999.16,725.15
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,987.42,715.98
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,969.56,704.19
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,948.1,690.37
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,919.91,672.63
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,888.55,652.8
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,851.09,628.61
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,811.05,602.56
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,765.2,572.32
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,717.49,540.5
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,667.63,507.52
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,612.44,468.28
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,551.19,422.38
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,490.83,375.83
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,424.49,324.32
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,361.07,273.22
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,291.57,215.66
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,227.78,161.57
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,156.1,102.93
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,97.62,53.08
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,33.3,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,22.67,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,63.44,30.78
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,117.9,79.5
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,184.83,134.67
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,250.08,189.76
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,324.08,251.49
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,387.54,304.45
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,455.07,359.09
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,519.06,409.67
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,584.59,460.09
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,640.6,501.51
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,696.36,540.73
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,747.95,575.52
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,798.65,609.13
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,833.68,630.78
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,871.88,654.46
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,905.64,675.08
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,936.54,693.63
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,959.5,707.88
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,978.96,719.87
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,991.33,726.08
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,999.95,729.94
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,1002.23,730.94
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,1000.67,729.58
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,993.26,723.04
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,982.06,714.22
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,821.21,605.71
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,636.66,470.21
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,615.9,456.92
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,594.01,442.09
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,718.5,537.76
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,805.64,600.15
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,763.34,571.57
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,713.95,538.48
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,660.13,502.63
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,605.69,463.66
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,544.27,417.53
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,483.78,370.8
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,418.36,319.89
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,355.02,268.82
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,284.63,210.59
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,221.03,156.71
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,150.03,98.75
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,92.16,48.7
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,31.5,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,16.71,4.77
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,35.62,22.76
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,54.56,38.82
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,77.84,58.11
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,101.71,77.63
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,125.3,96.61
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,149.66,115.88
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,271.91,214.06
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,405.45,318.54
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,385.5,300.61
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,365.27,282.18
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,455.36,351.19
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,563.87,431.56
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,617.49,469.06
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,683.72,514.66
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,638.98,478.55
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,586.45,437.36
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,695.0,517.3
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,807.4,596.99
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,797.48,586.74
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,784.54,575.26
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,899.63,658.28
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,989.91,716.52
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,981.17,710.09
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,968.75,702.12
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,825.12,606.14
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,656.73,483.81
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,600.36,444.43
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,533.18,396.52
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,553.06,412.64
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,556.63,416.85
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,522.82,393.36
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,488.04,369.02
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,521.77,397.04
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,535.98,409.6
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,507.7,388.3
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,472.25,360.72
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,405.86,309.27
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,342.96,258.85
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,272.44,201.04
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,209.27,148.11
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,139.29,91.49
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,82.19,41.78
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,28.36,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,21.11,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,59.34,24.92
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,113.72,75.49
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,180.0,129.77
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,244.66,184.34
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,317.33,244.95
