Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,378.91,296.67
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,444.49,350.22
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,450.06,354.54
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,444.88,349.08
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,458.57,358.14
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,476.31,369.45
2016,10,19,9,45,375.0,232.5,4.05,27.5,451.5,542.75,418.7
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,624.03,477.25
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,577.38,439.82
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,520.93,395.3
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,404.56,306.88
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,259.84,195.38
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,472.79,358.19
2016,10,19,11,30,313.0,344.0,4.1,29.0,576.0,680.72,508.73
2016,10,19,11,45,591.5,225.5,4.1,29.5,670.5,839.03,624.06
2016,10,19,12,0,870.0,107.0,4.1,30.0,765.0,967.84,709.0
2016,10,19,12,15,869.5,107.0,4.05,30.0,765.0,969.45,708.76
2016,10,19,12,30,869.0,107.0,4.0,30.0,765.0,967.4,707.17
2016,10,19,12,45,687.5,191.0,4.0,30.0,708.0,895.22,659.35
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,801.56,592.89
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,770.08,571.27
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,737.42,548.36
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,707.96,528.39
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,666.25,499.92
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,682.98,514.39
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,681.23,515.65
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,611.65,465.08
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,545.68,416.67
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,544.59,418.95
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,537.35,415.53
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,478.99,370.91
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,422.48,326.88
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,357.77,275.98
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,299.88,228.89
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,237.01,176.97
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,180.53,129.45
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,117.4,78.2
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,65.18,31.93
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,23.12,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,16.05,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,39.04,14.29
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,90.77,61.57
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,149.22,109.82
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,94.42,70.6
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,22.25,12.91
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,175.37,139.66
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,353.12,284.48
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,367.21,295.46
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,382.6,306.63
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,202.69,162.33
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.36,1.19
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,29.28,18.26
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,50.26,35.15
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,122.48,93.13
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,197.98,152.76
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,240.12,185.37
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,283.02,218.2
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,478.63,371.21
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,667.43,512.98
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,649.29,496.71
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,615.31,469.78
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,685.2,523.14
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,739.7,564.78
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,865.18,662.0
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,960.87,730.11
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,943.44,718.0
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,922.61,704.1
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,896.41,686.48
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,866.98,666.59
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,830.03,641.09
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,790.65,613.75
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,743.91,581.0
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,695.68,546.85
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,642.09,508.11
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,588.03,467.23
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,531.44,422.44
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,473.4,375.38
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,406.89,320.79
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,343.75,267.36
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,275.52,208.75
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,213.39,154.2
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,141.81,94.19
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,82.12,37.25
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,28.15,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,29.96,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,88.05,30.89
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,152.67,102.43
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,229.71,170.1
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,297.48,231.43
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,372.28,297.2
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,439.02,355.19
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,508.71,413.36
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,569.37,461.76
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,633.54,510.88
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,690.51,552.7
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,746.58,590.74
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,797.23,623.93
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,845.86,654.98
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,887.27,681.67
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,925.81,706.07
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,959.03,725.59
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,988.81,742.63
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,1011.61,754.48
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,1030.54,763.76
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,1043.22,769.46
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,1051.78,772.64
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,1054.07,773.42
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,1052.2,771.74
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,1043.2,764.69
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,1030.11,755.24
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,1011.16,743.13
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,988.36,728.67
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,959.05,710.03
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,926.29,689.18
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,887.21,664.06
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,845.28,636.92
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,798.08,605.93
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,748.81,573.19
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,692.54,535.73
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,635.35,495.1
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,572.64,447.73
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,513.27,401.18
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,444.27,346.38
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,378.01,291.56
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,304.22,228.75
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,236.96,169.85
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,160.26,105.37
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,95.68,39.26
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,32.74,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,29.55,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,86.34,26.02
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,150.62,100.75
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,227.09,167.72
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,294.64,228.58
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,368.98,293.62
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,435.56,350.45
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,505.21,407.4
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,567.96,456.82
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,627.67,502.18
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,684.9,544.29
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,741.31,582.67
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,791.23,614.48
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,839.1,644.22
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,880.99,669.81
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,920.08,693.14
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,952.15,711.9
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,980.76,728.3
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,1003.68,742.35
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,1022.8,754.05
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,1035.37,760.13
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,1043.89,763.77
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,1046.11,765.03
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,1044.23,763.87
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,1034.91,756.64
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,1021.61,747.07
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,1002.43,735.32
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,979.49,721.27
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,949.7,701.82
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,916.6,680.22
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,877.72,655.6
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,836.11,628.97
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,787.45,597.5
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,737.03,564.32
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,681.32,527.54
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,628.57,489.74
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,564.85,441.5
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,501.98,392.3
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,432.81,337.18
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,366.76,282.44
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,292.05,219.55
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,226.04,162.27
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,150.51,98.9
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,86.74,31.2
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,29.64,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,7.15,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,13.92,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,33.53,21.67
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,53.13,39.12
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,75.8,58.64
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,99.15,78.49
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,122.35,97.9
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,151.86,122.18
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,358.28,293.07
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,584.07,470.22
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,638.04,510.12
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,693.74,550.82
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,639.36,506.01
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,556.35,438.58
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,597.19,468.59
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,638.06,497.58
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,663.72,514.92
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,688.02,531.23
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,705.74,543.31
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,721.83,554.27
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,766.48,586.01
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,798.01,608.31
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,783.08,596.32
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,765.85,583.06
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,669.2,510.51
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,571.79,436.59
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,766.07,586.85
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,921.25,696.9
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,698.94,537.55
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,468.0,360.36
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,647.73,503.31
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,782.16,603.38
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,575.19,449.57
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,373.95,292.27
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,499.12,394.33
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,579.27,457.37
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,520.41,410.37
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,460.79,362.5
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,393.1,308.12
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,329.37,255.11
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,259.8,196.29
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,197.54,142.45
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,125.77,82.77
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,65.65,18.73
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,22.82,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,17.82,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,49.64,6.46
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,106.54,70.74
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,175.54,128.29
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,238.01,181.83
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,309.05,241.58
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,371.34,293.95
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,437.99,348.26
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,500.37,397.28
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,565.5,446.86
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,618.24,485.45
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,672.86,523.79
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,582.03,450.1
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,447.17,342.79
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,438.88,335.49
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,415.59,316.59
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,403.05,305.65
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,389.22,293.74
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,492.12,370.45
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,583.92,436.85
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,558.79,416.39
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,532.31,395.75
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,551.91,410.29
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,570.82,424.07
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,768.39,568.87
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,931.89,677.69
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,768.52,566.46
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,599.8,444.41
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,727.96,542.47
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,829.96,614.53
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,791.65,588.88
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,751.31,562.83
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,707.55,534.41
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,659.56,502.1
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,604.75,463.96
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,550.13,424.82
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,489.74,379.45
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,431.16,334.03
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,364.6,281.16
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,302.5,230.36
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,233.51,173.49
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,171.65,121.78
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,105.95,68.73
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,50.38,9.11
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,18.13,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,7.15,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,13.92,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,36.04,22.86
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,58.7,42.6
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,89.83,68.9
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,120.03,94.22
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,148.51,117.77
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,177.99,141.69
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,249.32,198.88
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,320.2,254.41
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,405.72,321.42
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,490.19,386.33
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,500.17,391.05
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,505.47,392.41
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,508.64,393.84
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,521.0,401.81
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,599.61,459.42
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,668.27,508.52
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,667.59,506.43
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,664.58,503.2
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,711.87,537.53
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,771.78,579.51
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,742.3,557.85
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,724.14,544.37
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,709.15,533.08
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,692.75,520.84
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,695.59,524.05
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,695.89,525.4
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,675.19,511.44
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,664.21,504.18
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,593.2,453.1
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,535.82,411.2
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,585.6,451.77
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,615.98,476.83
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,383.84,300.9
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,171.57,132.38
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,151.03,116.75
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,130.89,100.84
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,109.18,83.63
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,88.13,66.68
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,67.55,49.77
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,46.92,32.52
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,29.37,17.39
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.06,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.2,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,17.24,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,48.51,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,107.59,70.22
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,176.69,128.54
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,239.25,182.55
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,310.58,243.06
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,372.56,295.16
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,438.71,348.86
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,498.87,396.24
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,560.77,443.39
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,613.25,481.96
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,667.59,520.26
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,714.89,551.41
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,760.78,580.98
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,800.95,606.96
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,838.92,631.11
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,869.73,648.85
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,897.6,664.43
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,779.15,580.33
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,636.56,472.97
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,806.73,598.02
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,957.63,695.55
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,959.5,694.79
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,957.72,693.24
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,949.84,688.4
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,938.39,681.44
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,718.7,533.23
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,475.17,353.94
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,504.2,377.45
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,529.87,396.88
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,669.97,503.91
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,767.04,574.32
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,717.27,540.52
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,666.78,506.9
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,612.98,469.68
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,561.07,432.35
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,500.76,387.01
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,441.92,341.34
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,375.85,288.71
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,313.88,237.73
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,244.2,180.02
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,182.37,127.87
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,112.6,71.04
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,52.67,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,18.6,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,14.76,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,40.82,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,96.93,62.96
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,161.64,117.48
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,224.93,171.33
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,296.99,231.77
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,359.2,283.52
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,425.95,336.93
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,486.42,382.99
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,549.27,428.83
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,604.33,467.25
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,659.55,503.98
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,705.31,530.87
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,752.82,557.49
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,793.61,583.49
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,832.33,608.0
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,864.08,627.35
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,893.09,644.92
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,915.93,659.87
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,935.56,672.91
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,683.74,504.0
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,381.84,282.57
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,699.01,520.07
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,963.66,694.77
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,955.62,686.24
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,943.96,678.46
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,807.5,589.89
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,645.66,475.2
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,583.3,432.59
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,510.53,381.19
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,664.58,499.1
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,774.45,578.24
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,725.94,545.69
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,676.36,513.2
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,622.02,476.19
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,567.42,437.23
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,507.85,392.53
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,448.03,346.15
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,380.95,292.71
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,317.95,240.82
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,247.74,182.4
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,185.37,129.51
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,114.72,71.45
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,54.31,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,18.94,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,8.58,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,55.5,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,118.44,75.6
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,192.05,138.74
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,257.31,195.43
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,331.28,258.17
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,395.28,311.57
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,461.75,364.85
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,524.07,413.13
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,587.9,460.72
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,643.68,501.51
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,699.05,539.81
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,748.36,572.64
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,790.52,600.1
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,830.54,625.15
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,868.07,648.25
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,900.12,667.5
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,929.12,684.66
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,852.24,632.41
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,744.77,554.02
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,697.09,518.89
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,659.4,489.75
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,586.95,437.55
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,527.85,393.94
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,582.28,434.52
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,648.52,481.72
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,809.09,600.12
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,926.72,678.49
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,897.29,658.92
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,864.84,638.61
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,826.34,613.81
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,785.4,587.23
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,738.33,556.49
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,694.5,527.63
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,639.61,490.45
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,584.27,450.65
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,521.97,403.67
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,461.01,356.14
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,393.15,302.39
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,330.7,250.9
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,257.98,189.98
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,193.54,134.95
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,120.04,73.88
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,57.15,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
