Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,8.58,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,47.92,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,110.56,69.81
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,183.55,132.47
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,248.47,188.9
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,322.72,252.32
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,386.54,306.66
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,452.85,361.17
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,514.79,409.85
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,578.59,458.13
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,633.8,499.07
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,688.62,537.52
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,736.68,568.39
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,777.58,593.61
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,817.71,618.84
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,855.39,642.07
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,886.77,661.1
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,915.1,678.03
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,936.31,691.24
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,954.05,702.28
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,966.59,708.96
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,975.46,713.37
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,976.88,714.15
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,974.52,712.67
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,965.92,707.63
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,953.63,700.32
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,934.83,688.51
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,912.58,674.53
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,884.23,655.48
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,852.84,634.43
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,815.3,611.36
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,775.36,586.38
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,730.32,556.33
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,678.93,521.38
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,624.36,482.32
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,569.55,441.38
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,507.17,393.63
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,448.15,346.98
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,380.34,292.99
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,316.7,240.5
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,244.81,180.31
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,181.55,126.5
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,109.28,66.44
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,47.39,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,8.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,29.21,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,93.2,58.4
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,160.6,115.94
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,224.33,170.34
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,297.54,232.09
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,361.1,285.57
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,429.39,341.08
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,491.59,389.45
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,556.55,438.1
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,612.0,478.36
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,665.11,515.62
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,714.29,547.36
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,762.37,577.53
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,803.3,602.09
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,842.08,624.72
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,874.39,643.11
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,903.94,659.52
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,926.66,671.91
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,938.12,677.16
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,954.57,685.8
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,967.57,692.26
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,969.9,694.1
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,968.51,693.84
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,961.55,690.77
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,950.87,685.45
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,932.63,674.86
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,910.93,662.13
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,883.88,644.63
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,853.7,625.09
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,816.45,603.23
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,776.74,579.39
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,736.16,553.43
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,688.28,521.97
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,634.56,485.75
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,580.34,446.88
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,518.86,400.44
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,458.45,353.25
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,390.83,299.55
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,326.92,246.83
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,256.45,187.59
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,192.49,132.84
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,118.26,70.25
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,48.87,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,46.97,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,118.0,72.21
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,194.4,139.41
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,260.95,197.87
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,334.85,261.51
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,399.86,317.06
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,468.52,373.45
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,529.92,421.65
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,592.6,468.93
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,647.61,509.79
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,697.35,544.37
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,744.97,575.06
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,790.83,603.93
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,830.57,628.69
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,867.69,651.38
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,897.76,669.44
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,924.62,685.33
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,945.84,698.86
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,963.49,710.17
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,972.89,714.77
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,978.46,717.06
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,978.94,717.25
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,975.61,715.14
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,965.69,707.84
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,952.09,698.32
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,932.96,686.34
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,910.41,672.21
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,880.08,653.21
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,846.87,632.21
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,808.77,607.48
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,768.36,580.97
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,725.64,552.58
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,676.03,518.91
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,620.96,480.41
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,565.69,439.78
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,503.19,391.74
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,442.39,343.55
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,376.42,290.6
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,313.16,238.06
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,241.2,177.5
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,178.11,123.59
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,106.18,62.47
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,38.87,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.16,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,84.01,50.14
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,159.77,113.27
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,222.14,166.74
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,294.17,227.93
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,356.45,280.74
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,423.35,335.68
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,484.19,384.51
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,545.6,432.42
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,414.99,328.5
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,224.75,173.94
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,354.2,276.47
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,494.25,382.89
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,658.13,508.06
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,827.6,627.21
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,851.87,640.72
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,879.87,657.65
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,901.7,671.63
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,920.28,683.51
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,619.18,470.62
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,249.51,186.52
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,468.92,355.35
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,677.18,506.92
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,821.23,612.8
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,926.01,682.44
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,907.2,669.67
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,885.07,655.57
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,713.03,536.69
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,522.28,394.16
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,341.69,260.11
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,153.19,114.14
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,440.42,342.88
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,660.12,507.49
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,383.4,298.94
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,114.62,85.58
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,303.75,238.0
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,432.56,335.26
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,365.93,280.7
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,303.67,228.77
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,230.63,168.08
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,167.18,114.73
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,97.13,55.32
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,31.78,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,15.4,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,69.43,40.18
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,132.33,94.55
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,191.93,144.59
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,262.37,203.63
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,322.19,253.97
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,390.98,310.11
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,231.18,184.81
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,33.43,21.75
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,207.43,163.97
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,391.75,307.67
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,418.48,326.14
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,444.25,344.08
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,506.58,390.49
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,559.41,429.27
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,324.89,251.52
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,87.66,63.72
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,306.62,235.58
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,521.88,395.3
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,510.28,384.32
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,497.81,373.78
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,570.14,428.32
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,655.9,490.62
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,583.51,437.31
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,525.59,394.29
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,503.47,378.4
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,481.14,362.18
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,483.38,365.03
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,483.89,366.51
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,431.0,328.07
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,379.97,290.64
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,499.44,385.72
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,604.28,465.67
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,549.57,425.15
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,495.7,385.29
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,426.83,332.48
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,366.3,284.77
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,301.33,232.98
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,242.22,184.67
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,169.29,125.16
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,113.19,79.37
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,60.66,34.28
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,23.32,10.71
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,40.66,27.26
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,64.88,47.61
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,89.85,68.46
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,119.83,93.3
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,146.9,115.44
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,148.08,115.95
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,154.1,120.15
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,144.59,112.1
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,134.96,103.95
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,138.53,106.31
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,142.19,108.72
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,245.26,190.01
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,346.14,266.74
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,266.29,204.65
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,178.22,135.76
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,101.56,75.77
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,28.85,17.69
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,28.85,17.67
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,28.86,17.62
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,135.5,102.39
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,248.72,189.05
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,230.9,175.06
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,213.22,161.7
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,120.85,90.56
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,33.5,21.38
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,22.78,12.81
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.08,4.16
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,27.89,17.03
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,43.71,29.89
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,26.01,15.58
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.6,3.9
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.84,6.63
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.98,5.11
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.12,3.58
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.8,1.67
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.48,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.63,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.39,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.48,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,11.11,3.43
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,18.07,9.44
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,25.04,15.42
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,32.02,21.37
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,39.0,27.25
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,83.47,64.32
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,130.48,102.88
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,131.11,103.04
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,131.98,103.46
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,106.0,81.83
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,81.05,61.16
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,97.4,74.35
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,113.96,87.59
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,104.12,79.32
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,94.41,71.23
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,93.44,70.37
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,92.48,69.54
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,158.37,122.11
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,226.44,175.26
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,142.5,109.07
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,62.44,45.01
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,103.58,77.97
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,146.29,111.67
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,79.25,58.39
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,14.88,6.47
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,50.74,35.65
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,86.71,64.74
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,115.55,88.15
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,145.31,112.34
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,121.95,93.83
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,98.81,75.39
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,117.76,91.05
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,137.6,107.37
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,118.88,92.37
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,100.37,77.41
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,81.7,62.22
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,63.04,46.76
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,45.96,32.26
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.8,17.6
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,5.3
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.92,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.7,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.55,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.94,0.23
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,8.34,1.42
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,32.49,21.79
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,56.73,41.93
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,86.73,66.66
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,117.85,91.96
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,141.98,111.1
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,166.38,130.2
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,151.92,118.02
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,137.78,106.24
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,172.78,133.81
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,208.42,161.4
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,257.89,200.06
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,322.67,249.79
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,307.21,236.92
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,278.35,214.21
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,260.02,200.05
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,241.78,185.9
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,229.04,176.14
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,216.39,166.42
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,143.99,109.9
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,74.56,54.7
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,173.15,134.0
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,288.87,224.43
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,162.0,125.22
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,54.9,39.19
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,129.42,100.08
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,217.21,170.33
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,332.71,265.48
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,420.57,335.98
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,363.93,290.39
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,304.55,242.51
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,267.39,211.62
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,235.0,183.05
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,166.05,125.29
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,111.44,79.15
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,58.36,29.65
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,10.28,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.53,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,66.73,32.81
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,132.67,94.96
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,190.99,145.8
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,258.95,204.45
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,224.97,181.27
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,163.59,131.69
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,99.52,78.48
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,37.15,25.67
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,121.21,95.72
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,221.33,176.6
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,203.57,161.17
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,194.26,152.76
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,258.66,203.74
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,315.81,247.94
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,240.06,187.44
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,157.58,121.18
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,128.08,97.76
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,99.24,74.68
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,102.14,76.98
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,105.05,79.27
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,106.5,80.42
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,107.96,81.59
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,92.48,69.23
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,77.38,57.15
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,44.69,30.79
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.09,4.24
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,12.55,4.64
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,13.01,5.04
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,61.44,44.79
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,111.32,85.52
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,179.9,141.71
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,244.19,193.6
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,220.19,174.68
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,196.52,156.03
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,171.5,136.01
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,146.98,116.08
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,119.16,93.26
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,92.32,70.9
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,63.23,46.34
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,38.97,25.75
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,21.41,7.7
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.77,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,62.5,27.11
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,139.8,98.86
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,200.97,152.14
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,271.65,213.03
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,158.81,126.57
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.34,1.38
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.49,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.38,6.39
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,24.14,14.5
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,49.76,35.59
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,75.44,56.42
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,162.51,126.95
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,254.28,199.29
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,148.74,115.07
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,49.34,34.58
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,71.76,52.72
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,94.41,70.86
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,183.13,141.35
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,275.59,212.69
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,425.96,329.06
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,549.26,421.35
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,398.32,306.67
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,225.67,172.75
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,144.95,110.32
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,68.01,49.26
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,111.0,83.74
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,156.04,119.45
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,160.24,123.16
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,164.54,127.08
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,118.83,90.94
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,74.48,55.4
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,102.93,78.88
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,133.2,103.76
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,282.25,226.51
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,392.73,311.2
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,325.61,255.39
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,263.71,203.3
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,192.97,143.59
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,134.53,93.63
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,60.92,26.59
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,6.01,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,12.04,4.12
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,19.93,11.02
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,27.83,17.89
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,35.74,24.71
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,43.66,31.44
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,84.22,65.37
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,126.86,100.38
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,126.38,99.66
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,126.2,99.24
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,93.29,71.96
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,62.36,46.3
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,93.07,71.49
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,124.95,97.34
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,170.73,134.12
