Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,217.62,171.18
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,207.52,162.82
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,197.46,154.64
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,198.43,155.37
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,199.43,156.13
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,241.79,190.04
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,284.76,224.08
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,313.87,247.07
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,329.15,259.34
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,295.7,233.07
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,250.73,197.67
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,245.32,193.4
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,239.88,189.08
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,203.79,160.4
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,168.52,132.18
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,106.25,82.01
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,47.41,33.8
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,68.87,51.82
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,91.72,71.03
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,79.14,60.72
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,66.61,50.35
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,54.1,39.94
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,41.82,29.54
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,30.17,19.48
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,18.55,9.35
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.26,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.92,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.85,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,3.24,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.63,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.34,1.5
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.19,3.07
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,14.84,6.96
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,17.63,9.29
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,20.89,11.98
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,24.15,14.64
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,42.78,30.15
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,61.45,45.57
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,72.2,54.36
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,82.96,63.13
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,77.83,58.83
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,72.7,54.56
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,73.64,55.19
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,74.58,55.82
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,64.3,47.39
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,54.03,38.97
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,111.35,85.71
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,171.46,133.91
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,134.51,104.25
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,98.31,75.06
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,84.36,63.82
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,70.79,52.84
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,53.51,38.72
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,36.25,24.53
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,66.08,49.35
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,96.99,74.99
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,60.93,45.31
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,25.99,16.22
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,22.26,13.14
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,18.54,10.02
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,14.82,6.89
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,11.11,3.72
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,7.87,0.91
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,36.2,7.79
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,79.7,56.23
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,121.18,93.07
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,167.02,133.16
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,209.95,170.78
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,255.63,209.94
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,299.97,246.63
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,345.88,283.57
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,232.15,189.91
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,103.04,80.64
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,297.34,242.52
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,503.8,404.07
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,564.93,449.62
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,641.3,506.07
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,658.58,516.07
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,673.39,524.63
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,793.6,615.07
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,905.88,691.4
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,753.14,580.74
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,566.34,437.87
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,647.79,501.52
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,726.69,560.44
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,683.42,527.95
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,652.05,504.44
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,647.1,502.4
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,640.19,498.75
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,596.35,466.73
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,552.95,434.8
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,571.39,451.52
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,595.45,471.48
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,550.0,437.49
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,504.65,403.39
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,460.27,369.89
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,416.04,335.67
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,367.75,296.9
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,320.13,257.62
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,267.08,213.07
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,216.97,169.84
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,162.19,122.44
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,113.3,79.24
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,51.18,16.06
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.51
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,9.73,2.68
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,11.12,3.85
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,34.83,23.9
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,58.6,43.69
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,98.3,76.32
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,139.75,109.71
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,128.27,99.89
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,117.11,90.5
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,208.52,164.07
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,317.88,248.98
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,300.94,234.89
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,270.58,210.97
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,317.64,247.14
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,351.89,272.83
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,267.59,207.64
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,176.46,136.09
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,321.51,251.16
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,473.43,365.81
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,449.04,346.84
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,411.59,319.15
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,368.1,286.28
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,325.64,253.85
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,564.82,444.55
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,743.13,576.07
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,690.84,538.41
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,638.35,501.72
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,583.53,461.27
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,531.03,421.36
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,470.25,373.38
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,411.47,325.55
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,343.48,269.35
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,280.46,215.6
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,208.97,154.73
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,147.28,100.88
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,64.98,17.7
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,63.42,3.67
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,147.47,102.59
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,210.31,160.38
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,283.62,225.62
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,346.77,282.04
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,414.87,340.83
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,472.66,388.91
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,534.16,438.03
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,589.18,481.0
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,644.25,522.62
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,691.56,555.57
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,737.48,586.81
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,777.78,613.15
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,815.91,637.5
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,839.37,651.09
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,866.32,667.11
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,888.14,680.69
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,906.73,692.05
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,920.08,698.92
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,929.98,703.55
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,931.97,703.9
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,930.35,702.01
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,921.93,696.13
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,910.01,688.08
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,891.7,675.86
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,870.13,661.57
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,841.76,643.07
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,817.09,627.19
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,620.3,485.63
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,420.27,330.93
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,508.4,403.15
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,564.4,448.19
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,507.82,405.16
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,457.48,366.45
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,402.68,322.79
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,349.42,279.15
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,289.48,229.28
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,233.83,181.67
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,173.3,129.78
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,120.44,83.28
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,53.61,11.24
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,45.46,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,103.27,71.76
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,153.47,117.33
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,211.06,167.96
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,264.86,214.88
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,323.99,264.93
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,363.19,297.16
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,400.53,326.51
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,508.13,411.01
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,624.35,498.1
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,672.67,529.87
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,720.03,559.43
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,757.46,581.71
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,796.29,604.45
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,827.47,622.17
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,855.97,637.92
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,878.57,651.72
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,898.09,663.62
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,909.97,670.28
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,918.45,674.95
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,920.39,676.86
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,918.88,676.76
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,910.94,671.37
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,899.62,663.96
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,881.4,652.7
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,860.06,639.52
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,778.47,587.0
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,688.91,526.4
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,636.3,489.7
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,584.72,452.7
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,605.14,470.54
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,620.43,483.29
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,565.29,442.12
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,510.72,400.94
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,445.75,350.9
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,383.93,301.77
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,316.47,247.54
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,253.61,195.29
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,182.88,135.98
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,122.78,84.37
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,54.63,8.2
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,53.72,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,125.49,85.82
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,187.89,142.17
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,261.85,206.38
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,325.57,262.32
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,394.77,321.22
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,456.67,372.04
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,521.44,423.31
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,576.33,465.83
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,631.64,507.4
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,678.46,541.06
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,727.55,574.65
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,768.22,601.28
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,806.88,626.09
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,839.27,646.46
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,869.05,664.87
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,891.26,677.65
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,910.28,688.27
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,920.94,693.24
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,936.09,701.42
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,937.72,701.52
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,935.71,699.44
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,928.13,692.84
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,916.98,684.09
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,898.19,671.71
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,876.12,657.29
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,848.62,639.25
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,818.21,619.27
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,786.97,598.34
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,747.07,571.29
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,700.93,539.98
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,653.41,507.29
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,599.4,467.77
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,545.27,426.94
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,484.15,379.09
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,424.52,330.95
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,358.6,277.6
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,295.5,224.58
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,222.29,162.49
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,158.78,106.34
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,68.24,6.46
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,68.09,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,163.83,109.18
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,229.42,171.78
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,304.97,239.07
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,370.09,297.23
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,439.64,356.8
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,497.36,404.17
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,559.59,452.72
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,615.34,494.85
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,670.81,534.02
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,719.01,564.54
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,765.63,592.9
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,806.43,616.66
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,844.73,638.08
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,876.74,655.25
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,905.64,670.1
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,927.98,683.13
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,946.77,693.91
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,958.41,698.78
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,966.18,701.33
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,967.99,701.6
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,965.93,699.62
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,958.21,693.59
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,946.71,685.38
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,927.64,673.16
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,905.05,658.87
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,876.54,640.83
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,844.94,620.83
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,808.08,597.32
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,768.74,572.05
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,721.96,541.49
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,673.63,509.5
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,619.27,472.2
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,568.47,435.15
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,505.77,387.84
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,444.56,339.97
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,375.75,285.26
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,311.2,231.71
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,235.78,168.89
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,169.89,111.07
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,72.21,1.89
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,65.18,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,154.77,101.37
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,220.18,163.75
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,295.74,230.35
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,361.48,288.54
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,431.95,348.53
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,493.58,398.8
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,556.86,448.2
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,612.28,490.02
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,662.81,526.25
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,711.66,557.29
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,759.03,586.19
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,799.48,613.44
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,837.56,638.66
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,868.8,658.84
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,896.96,676.73
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,919.95,692.04
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,939.5,705.14
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,952.62,712.91
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,962.06,718.35
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,964.95,720.4
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,964.02,720.1
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,955.35,714.74
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,942.94,707.04
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,925.1,695.52
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,903.76,681.74
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,875.07,663.16
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,843.35,642.46
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,806.22,618.49
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,766.63,592.57
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,719.53,559.95
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,670.97,525.88
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,621.15,489.26
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,566.24,447.13
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,503.26,397.59
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,441.81,347.62
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,372.41,290.5
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,307.4,234.87
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,231.92,170.21
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,166.02,110.76
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,71.64,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,53.02,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,145.67,93.98
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,210.93,156.36
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,287.63,223.57
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,213.77,171.1
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,85.16,65.97
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,160.42,129.15
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,246.13,199.94
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,336.72,274.2
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,427.55,347.41
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,460.67,371.69
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,492.75,394.77
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,437.39,349.05
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,386.03,305.77
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,380.78,300.7
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,386.85,304.21
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,675.73,535.56
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,930.09,722.02
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,940.39,726.46
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,946.97,729.61
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,948.34,730.17
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,945.99,728.29
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,936.48,720.37
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,923.36,710.09
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,904.2,696.6
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,881.72,680.89
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,852.52,659.39
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,820.47,635.96
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,781.85,608.61
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,741.05,579.6
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,698.59,549.39
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,649.49,513.94
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,593.54,471.61
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,537.7,428.16
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,473.01,375.96
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,412.9,326.01
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,344.72,269.58
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,281.71,215.67
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,204.13,149.76
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,138.5,92.03
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,59.9,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,26.72,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,73.33,45.85
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,130.08,95.6
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,204.83,158.22
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,264.11,209.45
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,330.12,265.63
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,392.13,318.13
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,463.26,377.06
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,518.69,422.23
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,575.34,467.58
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,630.02,511.0
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,685.4,554.06
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,525.16,425.11
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,312.65,249.8
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,329.98,263.65
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,347.45,277.16
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,331.52,263.75
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,315.1,250.03
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,344.93,273.32
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,375.02,296.53
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,324.46,256.23
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,261.14,205.67
