Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,290.17,229.02
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,306.06,241.88
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,379.02,301.71
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,462.98,369.04
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,454.91,363.52
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,445.75,357.38
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,380.18,305.67
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,306.48,246.82
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,290.98,235.17
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,274.91,222.8
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,248.46,201.9
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,222.37,180.96
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,347.79,286.29
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,422.54,345.14
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,353.13,285.23
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,288.75,228.12
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,217.64,164.55
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,155.64,106.04
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,66.44,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,246.5,12.0,3.5,4.5,33.0,62.38,0.0
2016,11,19,7,30,493.0,24.0,3.6,5.0,66.0,167.27,106.63
2016,11,19,7,45,594.5,31.0,3.75,5.5,116.0,237.17,181.01
2016,11,19,8,0,696.0,38.0,3.9,6.0,166.0,317.35,255.41
2016,11,19,8,15,753.0,42.5,4.1,6.5,218.5,385.59,319.32
2016,11,19,8,30,810.0,47.0,4.3,7.0,271.0,455.53,382.83
2016,11,19,8,45,845.0,50.5,4.5,8.0,321.0,518.99,438.22
2016,11,19,9,0,880.0,54.0,4.7,9.0,371.0,583.93,492.69
2016,11,19,9,15,903.5,56.5,4.7,9.5,417.0,641.44,539.59
2016,11,19,9,30,927.0,59.0,4.7,10.0,463.0,698.5,583.84
2016,11,19,9,45,943.0,60.5,4.7,10.5,503.5,748.18,619.67
2016,11,19,10,0,959.0,62.0,4.7,11.0,544.0,796.1,653.51
2016,11,19,10,15,970.5,63.5,4.6,11.5,577.0,838.46,681.96
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,878.18,707.95
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,910.66,728.62
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,939.81,746.72
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,963.29,761.63
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,983.03,774.06
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,995.78,780.7
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,1004.55,784.69
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,1006.7,785.69
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,1004.82,784.08
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,996.48,776.71
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,984.17,766.81
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,965.33,753.62
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,942.79,737.99
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,913.96,718.32
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,881.85,696.35
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,843.49,669.54
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,802.49,640.7
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,753.49,605.95
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,703.1,569.73
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,646.46,527.54
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,589.38,482.68
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,529.29,433.14
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,466.56,379.93
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,394.96,318.51
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,327.64,258.51
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,247.86,187.63
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,178.07,121.37
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,75.12,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,59.16,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,158.47,98.49
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,228.84,173.95
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,309.34,247.29
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,376.81,309.33
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,448.97,373.12
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,508.12,423.55
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,571.4,475.02
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,628.41,520.14
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,685.14,563.05
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,734.92,598.16
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,783.05,631.45
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,824.72,658.77
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,863.84,683.82
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,896.41,704.27
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,925.74,722.33
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,948.27,735.59
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,967.15,746.4
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,979.72,752.98
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,988.41,757.08
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,990.59,758.36
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,988.79,757.18
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,980.33,750.71
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,967.98,741.81
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,949.48,729.8
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,927.34,715.43
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,898.76,697.03
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,867.02,676.36
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,828.73,650.56
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,787.87,622.73
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,740.03,589.47
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,690.64,554.58
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,635.29,513.7
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,579.55,470.25
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,520.03,421.64
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,458.02,369.53
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,386.82,309.34
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,319.97,250.52
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,241.24,181.26
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,172.59,116.36
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,72.7,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,49.91,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,136.89,81.28
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,204.19,153.65
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,279.1,221.62
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,345.16,281.98
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,416.41,344.7
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,477.61,396.45
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,540.75,447.44
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,596.41,492.23
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,652.0,535.62
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,695.84,566.22
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,742.95,599.08
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,782.92,626.74
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,820.58,652.47
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,851.54,673.14
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,879.5,691.59
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,900.91,704.68
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,918.92,715.41
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,932.22,722.87
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,941.93,727.92
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,943.56,728.89
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,941.46,727.46
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,932.5,719.95
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,919.92,710.11
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,901.45,697.68
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,879.63,682.99
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,850.23,662.92
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,817.98,640.81
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,780.56,614.57
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,740.9,586.56
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,697.41,555.47
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,647.44,519.14
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,592.7,477.25
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,537.99,434.17
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,475.13,382.76
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,414.41,331.75
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,348.21,275.91
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,285.06,220.93
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,210.04,155.77
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,145.95,96.65
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,62.12,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,7.15,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,13.91,3.55
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,27.4,16.75
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,41.5,29.05
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,57.76,42.98
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,73.99,56.7
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,90.23,70.18
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,106.52,83.46
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,121.26,95.27
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,136.09,106.99
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,181.72,144.14
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,239.84,190.74
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,201.33,159.04
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,173.02,135.49
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,160.61,125.03
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,148.41,114.78
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,165.29,128.21
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,182.36,141.72
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,184.25,142.85
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,186.19,144.06
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,159.82,123.04
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,133.87,102.32
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,176.81,136.72
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,220.8,171.61
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,237.09,184.69
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,253.35,197.78
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,201.97,157.13
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,151.96,117.23
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,124.19,95.46
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,96.85,73.75
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,67.94,50.35
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,39.95,27.46
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,35.75,24.07
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,31.56,20.65
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,26.91,16.82
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,22.25,12.94
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,17.61,9.05
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,12.97,5.12
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,8.79,1.52
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,4.62,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,2.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,44.84,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,123.07,64.86
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,193.5,143.24
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,271.76,213.68
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,338.44,274.55
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,410.68,338.45
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,473.81,392.63
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,539.39,446.89
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,596.47,492.85
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,653.65,537.38
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,699.02,570.23
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,747.82,604.79
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,789.46,632.57
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,828.85,658.19
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,861.39,678.75
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,890.97,697.01
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,914.35,712.08
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,934.29,724.76
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,947.8,731.92
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,957.63,736.65
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,960.38,737.71
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,959.31,736.34
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,952.62,730.21
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,942.16,721.72
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,923.72,708.93
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,901.77,693.89
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,874.35,675.13
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,843.82,654.24
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,806.23,628.33
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,766.2,600.58
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,720.4,568.4
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,673.06,534.75
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,617.88,493.93
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,566.39,453.86
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,503.96,403.38
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,443.02,352.57
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,373.08,294.21
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,307.62,237.43
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,230.37,170.24
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,163.33,106.99
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,68.7,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,42.52,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,116.82,57.05
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,183.38,134.9
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,257.89,201.32
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,322.59,259.18
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,393.3,320.16
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,450.6,368.03
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,512.05,417.08
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,567.47,461.46
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,623.2,504.89
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,670.7,539.76
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,716.87,571.9
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,758.13,599.42
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,797.36,625.09
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,828.31,643.68
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,856.37,660.11
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,879.04,674.89
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,898.53,687.58
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,913.38,695.84
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,917.15,696.66
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,919.77,698.3
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,918.85,697.69
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,910.49,691.24
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,906.23,687.83
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,888.27,676.07
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,867.05,662.27
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,838.29,642.03
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,806.83,619.99
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,769.57,594.7
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,730.2,567.76
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,683.56,535.29
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,635.87,501.03
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,581.03,459.84
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,529.06,419.67
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,465.44,368.74
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,404.38,318.52
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,335.22,261.93
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,271.45,207.93
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,194.85,143.47
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,129.87,84.93
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,55.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.38,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.62,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,10.18,2.65
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,15.75,7.57
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,21.79,12.85
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,27.83,18.09
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,33.42,22.82
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,39.0,27.48
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,25.98,16.41
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.98,5.36
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,47.87,34.74
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,83.14,64.04
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,81.07,62.15
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,79.18,60.45
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,132.46,104.06
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,187.87,148.55
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,108.38,83.88
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,34.41,22.95
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,29.76,19.09
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,25.11,15.22
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,60.53,44.51
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,96.41,73.9
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,157.02,123.36
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,220.02,174.02
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,177.66,140.19
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,136.28,106.88
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,120.83,94.47
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,105.51,82.07
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,103.18,80.32
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,100.89,78.6
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,107.24,84.04
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,113.9,89.75
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,101.14,79.51
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,88.43,69.21
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,75.77,58.67
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,63.15,48.03
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,49.53,36.47
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,36.23,25.01
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,24.59,14.82
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,12.97,4.33
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,6.48,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,22.5,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,59.93,21.49
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,125.39,92.17
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,192.55,151.38
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,251.9,204.04
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,318.19,261.53
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,377.09,311.66
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,442.91,365.71
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,497.55,409.22
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,553.45,452.36
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,527.13,428.09
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,482.68,389.91
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,606.13,485.83
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,733.2,578.75
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,766.92,599.37
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,798.64,619.11
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,666.65,520.24
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,504.21,394.75
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,695.43,541.72
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,869.64,662.78
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,774.85,594.33
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,669.34,516.09
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,418.45,328.83
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,140.11,107.64
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,140.22,108.43
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,140.37,108.65
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,163.02,126.77
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,186.15,145.07
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,168.52,131.44
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,151.19,118.03
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,162.04,127.37
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,172.62,136.37
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,153.58,121.38
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,135.0,106.63
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,114.41,89.83
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,94.36,73.26
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,74.84,57.04
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,55.28,40.5
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,37.84,25.52
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,20.43,9.92
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.48,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,29.43,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,81.51,24.44
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,146.44,105.69
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,218.41,169.84
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,281.38,226.5
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,351.01,287.86
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,258.67,213.74
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,110.46,87.71
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,127.26,101.59
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,144.36,115.41
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,157.62,125.67
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,171.12,136.0
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,185.23,146.98
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,199.57,158.07
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,176.05,138.36
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,152.8,118.96
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,188.56,147.83
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,225.04,177.05
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,213.88,167.56
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,202.79,158.24
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,198.71,154.94
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,194.69,151.72
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,206.33,160.83
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,218.07,169.98
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,264.34,207.21
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,299.24,235.29
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,308.77,243.03
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,317.66,250.27
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,321.57,254.81
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,335.13,266.83
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,310.69,247.86
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,286.19,228.73
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,257.29,205.73
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,228.85,182.83
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,299.57,241.42
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,353.85,283.29
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,285.55,225.57
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,226.05,174.33
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,156.98,115.75
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,99.18,64.08
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,35.03,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,11.93,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,26.64,2.17
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,69.1,47.38
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,116.25,87.99
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,148.46,116.37
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,188.18,150.48
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,226.33,182.68
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,265.93,215.39
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,300.43,243.38
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,335.72,271.48
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,527.55,427.78
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,724.56,580.68
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,768.53,612.14
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,804.41,637.92
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,841.35,664.62
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,875.87,689.5
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,900.28,705.79
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,921.41,719.71
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,938.03,730.42
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,951.11,738.66
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,954.7,740.76
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,954.51,740.37
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,843.06,659.82
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,710.37,559.39
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,820.05,644.5
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,900.49,703.07
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,872.39,683.2
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,841.26,661.63
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,804.35,635.13
