Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,86.37,22.14
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,191.89,146.78
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,259.09,213.7
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,334.78,285.5
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,398.65,346.53
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,466.17,408.89
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,525.12,461.33
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,585.18,512.86
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,637.78,556.54
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,689.75,597.24
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,728.67,625.57
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,770.98,656.13
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,807.34,683.11
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,841.16,707.97
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,867.84,725.72
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,891.38,741.06
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,821.65,685.52
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,724.95,608.09
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,726.31,608.17
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,725.33,605.81
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,754.18,628.3
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,776.15,644.17
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,836.88,690.37
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,888.01,728.58
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,790.88,654.14
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,684.01,571.36
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,648.66,544.4
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,607.86,512.44
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,656.43,553.79
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,682.99,575.58
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,630.74,534.36
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,578.0,491.23
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,516.56,439.11
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,456.53,386.65
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,388.13,326.51
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,323.73,267.79
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,245.65,196.3
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,180.61,133.01
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,79.29,7.04
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,75.94,14.1
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,170.09,126.26
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,234.08,186.43
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,307.24,251.86
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,369.11,306.63
2016,12,20,9,0,666.0,61.0,0.6,4.0,250.0,435.19,363.0
2016,12,20,9,15,703.0,65.5,0.75,4.5,293.5,490.42,409.62
2016,12,20,9,30,740.0,70.0,0.9,5.0,337.0,549.75,458.0
2016,12,20,9,45,764.0,73.5,1.05,6.0,376.0,600.46,497.42
2016,12,20,10,0,788.0,77.0,1.2,7.0,415.0,650.75,535.15
2016,12,20,10,15,806.0,79.5,1.3,7.5,448.5,694.77,566.51
2016,12,20,10,30,824.0,82.0,1.4,8.0,482.0,737.31,596.39
2016,12,20,10,45,440.0,155.5,1.55,8.5,370.5,541.53,444.38
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,288.15,235.42
2016,12,20,11,15,56.5,237.5,1.8,9.5,268.5,298.79,244.59
2016,12,20,11,30,57.0,246.0,1.9,10.0,278.0,309.44,252.5
2016,12,20,11,45,94.0,260.0,2.05,10.5,314.5,358.2,292.06
2016,12,20,12,0,131.0,274.0,2.2,11.0,351.0,421.26,341.96
2016,12,20,12,15,130.0,276.0,2.25,11.0,353.0,423.36,343.2
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,425.06,344.54
2016,12,20,12,45,503.0,182.0,2.35,11.5,476.5,670.21,542.68
2016,12,20,13,0,877.0,86.0,2.4,12.0,598.0,876.87,693.04
2016,12,20,13,15,872.0,85.5,2.4,12.0,585.5,863.37,681.75
2016,12,20,13,30,867.0,85.0,2.4,12.0,573.0,846.63,670.48
2016,12,20,13,45,860.0,83.0,2.45,12.5,553.5,830.12,658.67
2016,12,20,14,0,853.0,81.0,2.5,13.0,534.0,803.59,639.69
2016,12,20,14,15,841.0,79.5,2.45,13.0,506.5,770.94,616.74
2016,12,20,14,30,829.0,78.0,2.4,13.0,479.0,735.93,591.99
2016,12,20,14,45,420.0,116.5,2.4,13.0,319.0,453.82,374.13
2016,12,20,15,0,11.0,155.0,2.4,13.0,159.0,160.32,129.41
2016,12,20,15,15,7.5,141.0,2.2,12.5,144.0,143.71,116.56
2016,12,20,15,30,4.0,127.0,2.0,12.0,129.0,127.46,103.26
2016,12,20,15,45,2.0,111.0,1.8,12.0,112.0,110.25,88.83
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,93.29,74.45
2016,12,20,16,15,261.5,73.0,1.5,11.0,124.0,220.58,182.11
2016,12,20,16,30,523.0,51.0,1.4,10.0,153.0,295.08,238.16
2016,12,20,16,45,433.5,41.5,1.35,9.5,110.0,222.93,173.78
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,159.94,115.35
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,71.58,10.04
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,16.0,3.25,5.0,35.0,74.93,8.65
2016,12,21,8,0,372.0,32.0,3.6,6.0,70.0,168.41,123.37
2016,12,21,8,15,463.5,40.5,3.55,6.5,114.0,232.49,184.66
2016,12,21,8,30,555.0,49.0,3.5,7.0,158.0,305.84,251.33
2016,12,21,8,45,613.0,54.5,3.5,8.0,203.5,368.44,307.59
2016,12,21,9,0,671.0,60.0,3.5,9.0,249.0,435.53,365.62
2016,12,21,9,15,707.5,64.5,3.7,9.5,292.5,490.79,413.15
2016,12,21,9,30,744.0,69.0,3.9,10.0,336.0,550.01,462.36
2016,12,21,9,45,770.0,72.0,4.1,11.0,375.5,601.63,503.28
2016,12,21,10,0,796.0,75.0,4.3,12.0,415.0,652.99,542.69
2016,12,21,10,15,814.0,77.0,4.3,12.5,449.0,696.74,574.17
2016,12,21,10,30,832.0,79.0,4.3,13.0,483.0,738.99,604.01
2016,12,21,10,45,843.5,81.0,4.35,14.0,510.0,774.36,627.33
2016,12,21,11,0,855.0,83.0,4.4,15.0,537.0,807.33,648.59
2016,12,21,11,15,544.0,171.0,4.4,15.0,464.0,666.85,540.37
2016,12,21,11,30,233.0,259.0,4.4,15.0,391.0,487.68,394.73
2016,12,21,11,45,310.5,250.5,4.4,15.5,430.0,561.0,453.11
2016,12,21,12,0,388.0,242.0,4.4,16.0,469.0,621.74,500.08
2016,12,21,12,15,299.0,260.0,4.4,16.0,435.5,566.96,455.43
2016,12,21,12,30,210.0,278.0,4.4,16.0,402.0,496.5,398.98
2016,12,21,12,45,547.0,181.5,4.4,16.5,501.5,708.44,569.2
2016,12,21,13,0,884.0,85.0,4.4,17.0,601.0,882.06,695.89
2016,12,21,13,15,879.0,84.5,4.35,17.0,589.0,868.6,685.01
2016,12,21,13,30,874.0,84.0,4.3,17.0,577.0,851.88,673.21
2016,12,21,13,45,865.0,83.0,4.25,17.5,556.5,834.88,660.23
2016,12,21,14,0,856.0,82.0,4.2,18.0,536.0,807.94,640.12
2016,12,21,14,15,843.5,80.5,4.1,18.0,509.0,774.91,616.63
2016,12,21,14,30,831.0,79.0,4.0,18.0,482.0,739.52,591.35
2016,12,21,14,45,808.5,78.0,3.9,18.0,447.0,695.33,559.3
2016,12,21,15,0,786.0,77.0,3.8,18.0,412.0,649.91,526.03
2016,12,21,15,15,760.0,73.5,3.4,17.5,373.0,598.4,486.31
2016,12,21,15,30,734.0,70.0,3.0,17.0,334.0,546.65,445.19
2016,12,21,15,45,696.5,65.5,2.7,16.5,290.5,487.3,397.28
2016,12,21,16,0,659.0,61.0,2.4,16.0,247.0,432.09,351.21
2016,12,21,16,15,602.0,55.0,2.2,15.0,201.5,365.38,295.37
2016,12,21,16,30,545.0,49.0,2.0,14.0,156.0,303.09,241.31
2016,12,21,16,45,453.5,40.5,1.85,13.5,112.5,230.06,177.33
2016,12,21,17,0,362.0,32.0,1.7,13.0,69.0,166.32,118.89
2016,12,21,17,15,181.0,16.0,1.75,12.5,34.5,74.52,14.85
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,69.63,2.96
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,155.83,113.33
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.5,219.49,173.9
2016,12,22,8,30,518.0,52.0,4.7,8.0,153.0,292.7,240.43
2016,12,22,8,45,579.5,58.0,4.9,8.5,198.5,355.75,297.95
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,423.66,358.17
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.0,480.85,407.56
2016,12,22,9,30,717.0,73.0,5.0,10.0,330.0,539.74,456.74
2016,12,22,9,45,743.5,76.5,5.0,11.0,369.5,588.56,495.59
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,639.95,535.15
2016,12,22,10,15,788.5,82.5,4.85,12.5,442.5,683.87,566.75
2016,12,22,10,30,807.0,85.0,4.7,13.0,476.0,726.41,596.55
2016,12,22,10,45,820.0,87.0,4.6,13.5,503.0,762.38,620.99
2016,12,22,11,0,833.0,89.0,4.5,14.0,530.0,796.1,643.4
2016,12,22,11,15,841.5,90.0,4.4,14.0,550.0,822.44,661.28
2016,12,22,11,30,850.0,91.0,4.3,14.0,570.0,845.93,677.01
2016,12,22,11,45,872.5,85.0,4.2,14.5,585.5,862.81,686.69
2016,12,22,12,0,895.0,79.0,4.1,15.0,601.0,883.93,699.69
2016,12,22,12,15,896.0,79.0,4.0,15.0,605.0,890.26,703.33
2016,12,22,12,30,897.0,79.0,3.9,15.0,609.0,893.11,704.7
2016,12,22,12,45,892.5,80.0,3.85,15.5,604.5,888.81,700.07
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,881.05,693.2
2016,12,22,13,15,883.5,80.5,3.75,16.0,588.0,868.1,684.09
2016,12,22,13,30,879.0,80.0,3.7,16.0,576.0,851.85,672.77
2016,12,22,13,45,869.0,79.5,3.65,16.5,555.5,827.82,654.71
2016,12,22,14,0,859.0,79.0,3.6,17.0,535.0,800.95,634.73
2016,12,22,14,15,847.0,77.5,3.55,16.5,508.0,774.86,617.73
2016,12,22,14,30,835.0,76.0,3.5,16.0,481.0,739.87,594.0
2016,12,22,14,45,812.0,75.5,3.45,16.0,447.0,695.89,562.24
2016,12,22,15,0,789.0,75.0,3.4,16.0,413.0,650.69,529.22
2016,12,22,15,15,764.0,71.5,3.1,15.5,373.5,599.79,490.2
2016,12,22,15,30,739.0,68.0,2.8,15.0,334.0,548.56,449.54
2016,12,22,15,45,699.5,64.5,2.55,15.0,290.5,489.02,400.58
2016,12,22,16,0,660.0,61.0,2.3,15.0,247.0,433.72,353.69
2016,12,22,16,15,603.5,55.0,2.1,14.0,202.0,367.15,297.86
2016,12,22,16,30,547.0,49.0,1.9,13.0,157.0,304.93,243.76
2016,12,22,16,45,452.5,40.5,1.7,12.5,113.5,230.54,178.53
2016,12,22,17,0,358.0,32.0,1.5,12.0,70.0,165.77,119.43
2016,12,22,17,15,179.0,16.0,1.55,11.5,35.0,74.62,19.24
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.31,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,8.33,1.42
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,12.04,4.72
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,15.75,7.99
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,19.47,11.22
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,23.19,14.4
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,26.91,17.55
2016,12,23,9,45,0.0,32.5,3.95,13.5,32.5,30.17,20.26
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,33.43,22.94
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,36.23,25.2
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,39.03,27.45
2016,12,23,10,45,0.0,31.5,4.0,16.0,31.5,29.27,19.05
2016,12,23,11,0,0.0,21.0,4.0,17.0,21.0,19.5,10.74
2016,12,23,11,15,5.0,108.0,4.05,17.0,111.0,105.75,82.59
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,199.5,158.9
2016,12,23,11,45,30.5,224.0,4.15,17.5,242.0,260.89,208.18
2016,12,23,12,0,51.0,253.0,4.2,18.0,283.0,312.67,249.15
2016,12,23,12,15,29.5,225.0,4.2,18.0,242.5,261.1,207.5
2016,12,23,12,30,8.0,197.0,4.2,18.0,202.0,199.41,157.57
2016,12,23,12,45,44.0,231.5,4.2,18.5,257.5,281.39,223.96
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,353.52,281.03
2016,12,23,13,15,44.5,230.5,4.15,19.0,256.5,280.55,222.65
2016,12,23,13,30,9.0,195.0,4.1,19.0,200.0,198.6,156.59
2016,12,23,13,45,4.5,177.0,4.1,19.5,179.5,175.98,138.31
2016,12,23,14,0,0.0,159.0,4.1,20.0,159.0,153.71,120.19
2016,12,23,14,15,0.0,149.0,3.95,20.0,149.0,143.71,112.32
2016,12,23,14,30,0.0,139.0,3.8,20.0,139.0,133.78,104.48
2016,12,23,14,45,0.0,118.5,3.65,20.0,118.5,113.05,87.81
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,92.55,71.2
2016,12,23,15,15,0.0,88.5,3.05,20.0,88.5,83.32,63.76
2016,12,23,15,30,0.0,79.0,2.6,20.0,79.0,74.13,56.28
2016,12,23,15,45,260.5,81.0,2.2,20.0,155.0,255.11,207.79
2016,12,23,16,0,521.0,83.0,1.8,20.0,231.0,386.3,309.93
2016,12,23,16,15,462.0,74.0,1.55,19.0,187.5,321.41,255.8
2016,12,23,16,30,403.0,65.0,1.3,18.0,144.0,260.07,204.18
2016,12,23,16,45,313.5,52.0,1.1,17.5,103.5,190.53,145.15
2016,12,23,17,0,224.0,39.0,0.9,17.0,63.0,130.54,92.9
2016,12,23,17,15,112.0,19.5,0.9,16.5,31.5,59.99,17.45
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.5,17.0,2.75,17.5,30.0,58.82,0.0
2016,12,24,8,0,261.0,34.0,3.0,18.0,60.0,133.5,92.03
2016,12,24,8,15,354.5,45.0,3.1,18.5,101.0,195.0,147.59
2016,12,24,8,30,448.0,56.0,3.2,19.0,142.0,265.99,208.8
2016,12,24,8,45,510.0,63.5,3.3,19.5,186.0,327.5,261.94
2016,12,24,9,0,572.0,71.0,3.4,20.0,230.0,394.06,317.79
2016,12,24,9,15,612.5,76.0,3.6,20.0,272.0,450.24,364.82
2016,12,24,9,30,653.0,81.0,3.8,20.0,314.0,508.46,412.32
2016,12,24,9,45,686.5,83.5,4.0,20.5,353.0,560.83,453.41
2016,12,24,10,0,720.0,86.0,4.2,21.0,392.0,613.8,493.97
2016,12,24,10,15,443.5,152.0,4.35,21.5,345.0,510.74,409.93
2016,12,24,10,30,167.0,218.0,4.5,22.0,298.0,370.0,294.65
2016,12,24,10,45,217.5,226.0,4.7,22.5,337.5,422.88,336.62
2016,12,24,11,0,268.0,234.0,4.9,23.0,377.0,490.52,388.54
2016,12,24,11,15,218.0,249.0,5.0,23.0,368.0,459.37,363.14
2016,12,24,11,30,168.0,264.0,5.1,23.0,359.0,438.18,345.31
2016,12,24,11,45,98.5,249.0,5.2,23.5,305.0,348.87,274.17
2016,12,24,12,0,29.0,234.0,5.3,24.0,251.0,271.11,211.06
2016,12,24,12,15,36.5,243.0,5.3,24.0,264.5,288.16,224.63
2016,12,24,12,30,44.0,252.0,5.3,24.0,278.0,305.34,238.13
2016,12,24,12,45,36.0,242.5,5.35,24.0,263.5,287.13,223.77
2016,12,24,13,0,28.0,233.0,5.4,24.0,249.0,255.77,199.23
2016,12,24,13,15,409.5,168.5,5.35,24.0,400.5,566.29,449.71
2016,12,24,13,30,791.0,104.0,5.3,24.0,552.0,813.68,635.13
2016,12,24,13,45,420.5,165.5,5.3,24.0,403.0,559.08,442.77
2016,12,24,14,0,50.0,227.0,5.3,24.0,254.0,280.82,219.74
2016,12,24,14,15,25.0,139.0,5.15,24.0,152.5,160.2,124.68
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,47.42,33.15
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,41.35,28.3
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,35.3,23.41
2016,12,24,15,15,0.0,34.5,4.45,23.5,34.5,32.03,20.84
2016,12,24,15,30,0.0,31.0,4.2,23.0,31.0,28.77,18.24
2016,12,24,15,45,0.0,26.5,4.0,23.0,26.5,24.58,14.8
2016,12,24,16,0,0.0,22.0,3.8,23.0,22.0,20.4,11.32
2016,12,24,16,15,0.0,18.0,3.8,22.5,18.0,16.68,8.23
2016,12,24,16,30,0.0,14.0,3.8,22.0,14.0,12.97,5.1
2016,12,24,16,45,0.0,10.0,3.8,21.5,10.0,9.26,1.93
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.55,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.77,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.93,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,29.25,16.97
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.0,50.82,35.93
2016,12,25,8,30,11.0,68.0,6.8,19.0,70.0,72.57,54.65
2016,12,25,8,45,19.5,86.5,7.1,19.5,91.5,95.55,74.2
2016,12,25,9,0,28.0,105.0,7.4,20.0,113.0,125.32,99.16
2016,12,25,9,15,33.0,123.0,7.6,20.5,133.5,148.33,118.18
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,171.85,137.33
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,191.82,153.25
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,212.05,169.18
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,248.64,198.89
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,286.52,229.41
2016,12,25,10,45,40.5,164.0,8.35,22.5,183.5,200.05,158.43
2016,12,25,11,0,0.0,116.0,8.4,23.0,116.0,109.7,83.79
2016,12,25,11,15,77.5,190.0,8.3,23.0,234.0,260.88,207.67
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,427.07,339.81
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,397.19,314.15
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,352.53,277.41
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,254.37,199.33
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,150.63,115.68
2016,12,25,12,45,3.5,175.0,7.55,24.5,177.5,172.33,132.89
2016,12,25,13,0,7.0,193.0,7.4,25.0,198.0,194.36,150.18
2016,12,25,13,15,3.5,169.5,7.15,24.5,172.0,166.79,128.54
2016,12,25,13,30,0.0,146.0,6.9,24.0,146.0,139.69,107.16
2016,12,25,13,45,46.5,194.0,6.65,24.0,219.0,239.79,188.55
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,333.79,263.61
2016,12,25,14,15,409.5,175.0,6.15,24.0,377.5,541.89,432.99
2016,12,25,14,30,726.0,108.0,5.9,24.0,463.0,700.76,557.55
2016,12,25,14,45,683.0,111.5,5.7,24.0,427.5,649.93,518.64
2016,12,25,15,0,640.0,115.0,5.5,24.0,392.0,599.24,479.19
2016,12,25,15,15,610.0,110.0,5.2,23.5,354.0,548.54,440.22
2016,12,25,15,30,580.0,105.0,4.9,23.0,316.0,498.23,400.76
2016,12,25,15,45,524.0,100.5,4.6,23.0,273.5,431.16,346.56
2016,12,25,16,0,468.0,96.0,4.3,23.0,231.0,371.94,297.59
2016,12,25,16,15,406.0,85.5,4.05,22.5,188.0,307.14,244.09
2016,12,25,16,30,344.0,75.0,3.8,22.0,145.0,247.8,193.91
2016,12,25,16,45,249.0,60.5,3.55,21.5,104.0,177.32,134.67
2016,12,25,17,0,154.0,46.0,3.3,21.0,63.0,111.91,79.49
2016,12,25,17,15,77.0,23.0,3.3,21.0,31.5,51.53,18.73
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,162.0,15.5,2.35,19.5,31.0,65.5,0.0
2016,12,26,8,0,324.0,31.0,2.6,20.0,62.0,149.21,100.86
2016,12,26,8,15,421.0,39.5,2.6,20.0,104.0,212.0,158.66
2016,12,26,8,30,518.0,48.0,2.6,20.0,146.0,284.79,221.67
2016,12,26,8,45,577.5,54.0,2.65,20.5,191.0,346.56,274.97
2016,12,26,9,0,637.0,60.0,2.7,21.0,236.0,413.13,330.49
2016,12,26,9,15,676.0,64.5,2.8,21.5,279.0,470.66,377.4
2016,12,26,9,30,715.0,69.0,2.9,22.0,322.0,527.69,422.47
2016,12,26,9,45,746.5,70.5,3.0,22.5,362.0,580.18,462.78
2016,12,26,10,0,778.0,72.0,3.1,23.0,402.0,632.9,502.01
2016,12,26,10,15,528.5,139.0,3.2,23.0,371.5,556.3,440.92
2016,12,26,10,30,279.0,206.0,3.3,23.0,341.0,451.37,356.81
2016,12,26,10,45,205.5,224.5,3.4,23.5,327.0,411.38,324.27
2016,12,26,11,0,132.0,243.0,3.5,24.0,313.0,378.42,296.29
2016,12,26,11,15,66.0,133.5,3.5,24.0,168.5,198.93,156.06
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,22.3,12.52
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,48.38,33.66
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,74.53,54.56
2016,12,26,12,15,417.5,89.0,3.5,25.0,336.0,491.35,390.22
2016,12,26,12,30,835.0,98.0,3.4,25.0,592.0,869.66,662.29
2016,12,26,12,45,422.5,150.5,3.35,25.5,400.5,563.11,437.74
2016,12,26,13,0,10.0,203.0,3.3,26.0,209.0,207.58,158.32
2016,12,26,13,15,42.0,229.0,3.15,26.0,253.0,276.55,213.36
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,334.54,258.33
2016,12,26,13,45,444.5,172.5,2.95,26.0,411.5,588.08,457.25
2016,12,26,14,0,815.0,90.0,2.9,26.0,526.0,788.23,602.27
2016,12,26,14,15,412.0,131.5,2.65,25.5,352.0,493.7,386.27
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,176.58,135.58
2016,12,26,14,45,13.5,168.0,2.2,25.0,174.5,175.2,135.53
2016,12,26,15,0,18.0,163.0,2.0,25.0,171.0,173.69,134.66
2016,12,26,15,15,14.5,148.5,1.7,24.5,155.0,156.23,121.16
2016,12,26,15,30,11.0,134.0,1.4,24.0,139.0,139.12,107.82
2016,12,26,15,45,309.0,102.0,1.15,24.0,192.0,309.43,245.96
2016,12,26,16,0,607.0,70.0,0.9,24.0,245.0,420.71,328.89
2016,12,26,16,15,549.5,63.0,0.75,23.5,201.0,354.67,274.82
2016,12,26,16,30,492.0,56.0,0.6,23.0,157.0,293.08,224.05
2016,12,26,16,45,395.5,47.0,0.5,22.5,114.0,219.41,163.38
2016,12,26,17,0,299.0,38.0,0.4,22.0,71.0,155.34,109.16
2016,12,26,17,15,149.5,19.0,0.4,21.5,35.5,70.79,29.46
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,89.0,19.0,2.0,15.0,27.5,49.97,0.0
2016,12,27,8,0,178.0,38.0,2.2,15.0,55.0,112.22,77.36
2016,12,27,8,15,272.5,52.0,2.2,15.0,95.0,170.98,130.71
2016,12,27,8,30,367.0,66.0,2.2,15.0,135.0,240.18,190.75
2016,12,27,8,45,431.5,76.0,2.2,15.5,178.5,300.31,242.81
2016,12,27,9,0,496.0,86.0,2.2,16.0,222.0,366.26,298.31
2016,12,27,9,15,540.5,93.0,2.15,16.5,264.5,426.05,347.17
2016,12,27,9,30,585.0,100.0,2.1,17.0,307.0,486.18,394.73
2016,12,27,9,45,618.0,104.5,2.05,17.5,346.0,538.29,434.6
2016,12,27,10,0,651.0,109.0,2.0,18.0,385.0,591.09,473.79
2016,12,27,10,15,673.5,113.0,2.0,18.5,418.5,636.12,506.25
2016,12,27,10,30,696.0,117.0,2.0,19.0,452.0,680.41,537.27
2016,12,27,10,45,500.5,172.5,2.0,19.5,420.5,606.1,477.57
2016,12,27,11,0,305.0,228.0,2.0,20.0,389.0,512.85,403.36
2016,12,27,11,15,302.5,238.5,2.0,20.0,403.5,529.71,415.96
2016,12,27,11,30,300.0,249.0,2.0,20.0,418.0,545.4,426.89
2016,12,27,11,45,383.5,235.5,2.0,20.0,456.5,605.88,473.03
2016,12,27,12,0,467.0,222.0,2.0,20.0,495.0,680.9,528.19
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,601.12,466.98
2016,12,27,12,30,238.0,276.0,1.9,20.0,417.0,518.88,404.03
2016,12,27,12,45,134.5,257.0,1.85,20.5,336.5,404.68,316.05
2016,12,27,13,0,31.0,238.0,1.8,21.0,256.0,277.37,215.78
2016,12,27,13,15,61.5,249.5,1.75,21.0,284.5,317.45,248.22
2016,12,27,13,30,92.0,261.0,1.7,21.0,313.0,357.08,279.27
2016,12,27,13,45,61.0,238.0,1.65,21.0,272.0,302.98,237.03
2016,12,27,14,0,30.0,215.0,1.6,21.0,231.0,250.21,195.68
2016,12,27,14,15,47.0,213.5,1.55,21.0,237.5,262.29,206.1
2016,12,27,14,30,64.0,212.0,1.5,21.0,244.0,273.66,215.65
2016,12,27,14,45,273.0,178.5,1.5,21.0,299.5,409.52,325.73
2016,12,27,15,0,482.0,145.0,1.5,21.0,355.0,519.65,411.48
2016,12,27,15,15,544.0,122.0,1.45,20.5,338.5,515.75,409.2
2016,12,27,15,30,606.0,99.0,1.4,20.0,322.0,510.03,405.65
2016,12,27,15,45,564.0,92.5,1.35,20.0,280.0,450.92,359.27
2016,12,27,16,0,522.0,86.0,1.3,20.0,238.0,393.94,313.66
2016,12,27,16,15,463.5,77.0,1.15,19.5,194.5,326.55,258.95
2016,12,27,16,30,405.0,68.0,1.0,19.0,151.0,267.37,209.31
2016,12,27,16,45,320.5,55.0,0.9,18.5,110.0,198.98,151.78
2016,12,27,17,0,236.0,42.0,0.8,18.0,69.0,139.5,100.63
2016,12,27,17,15,118.0,21.0,0.8,17.5,34.5,65.51,30.05
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,12.53,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,25.78,14.18
2016,12,28,8,15,5.0,47.5,3.9,18.5,48.5,49.01,34.48
2016,12,28,8,30,10.0,68.0,4.1,19.0,70.0,72.3,54.38
2016,12,28,8,45,21.0,88.0,4.3,19.5,93.5,103.25,80.46
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,131.11,103.76
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,156.23,124.43
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,182.08,145.36
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,205.78,164.19
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,229.93,183.1
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,250.27,198.71
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,270.96,214.43
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,287.44,226.56
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,303.9,238.57
2016,12,28,11,15,146.0,247.5,4.9,24.0,329.0,397.36,312.75
2016,12,28,11,30,225.0,260.0,4.9,24.0,387.0,481.44,378.33
2016,12,28,11,45,185.0,268.5,4.9,24.5,374.5,459.89,359.56
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,436.75,339.95
2016,12,28,12,15,434.5,209.0,4.85,25.0,466.5,641.16,500.62
2016,12,28,12,30,724.0,141.0,4.8,25.0,571.0,827.1,637.97
2016,12,28,12,45,735.5,135.5,4.75,25.0,570.0,830.15,638.79
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,830.08,638.62
2016,12,28,13,15,560.5,184.0,4.6,25.0,510.0,716.74,555.96
2016,12,28,13,30,374.0,238.0,4.5,25.0,451.0,598.12,465.16
2016,12,28,13,45,213.0,234.0,4.4,25.0,355.0,438.75,343.29
2016,12,28,14,0,52.0,230.0,4.3,25.0,259.0,285.82,222.25
2016,12,28,14,15,148.5,223.5,4.1,25.0,299.0,366.85,288.14
2016,12,28,14,30,245.0,217.0,3.9,25.0,339.0,441.93,347.5
2016,12,28,14,45,315.5,191.0,3.75,25.0,336.5,455.98,359.82
2016,12,28,15,0,386.0,165.0,3.6,25.0,334.0,475.46,375.88
2016,12,28,15,15,512.5,128.0,3.2,24.5,330.5,502.62,398.59
2016,12,28,15,30,639.0,91.0,2.8,24.0,327.0,522.83,414.66
2016,12,28,15,45,604.5,84.5,2.4,24.0,286.0,466.77,369.55
2016,12,28,16,0,570.0,78.0,2.0,24.0,245.0,412.14,324.99
2016,12,28,16,15,514.0,70.0,1.8,23.0,201.0,347.19,272.93
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,286.56,222.7
2016,12,28,16,45,378.0,51.0,1.45,21.5,115.5,218.42,165.3
2016,12,28,17,0,298.0,40.0,1.3,21.0,74.0,157.83,112.99
2016,12,28,17,15,149.0,25.0,1.35,20.5,42.0,79.98,39.61
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,9.53,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,19.76,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,43.85,28.09
2016,12,29,8,15,46.0,51.0,5.5,11.0,58.5,71.35,53.68
2016,12,29,8,30,61.0,70.0,5.6,11.0,82.0,105.61,84.12
2016,12,29,8,45,69.5,89.5,5.7,11.0,106.5,127.51,103.97
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,155.83,128.94
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.5,181.74,151.46
2016,12,29,9,30,86.0,147.0,6.1,11.0,178.0,207.97,173.88
2016,12,29,9,45,87.5,164.5,6.3,11.5,199.0,231.03,192.93
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,254.16,211.73
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,263.27,218.67
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,271.63,224.89
2016,12,29,10,45,63.5,218.5,6.4,12.5,250.5,281.04,231.7
2016,12,29,11,0,59.0,229.0,6.4,13.0,260.0,290.2,238.25
2016,12,29,11,15,158.5,242.0,6.35,13.0,330.5,401.08,331.14
2016,12,29,11,30,258.0,255.0,6.3,13.0,401.0,516.67,425.62
2016,12,29,11,45,210.5,266.0,6.3,13.0,386.5,478.86,393.66
2016,12,29,12,0,163.0,277.0,6.3,13.0,372.0,452.43,370.86
2016,12,29,12,15,164.0,279.5,6.2,13.0,376.0,457.23,374.51
2016,12,29,12,30,165.0,282.0,6.1,13.0,380.0,461.52,377.73
2016,12,29,12,45,283.0,261.5,6.1,13.5,429.0,555.33,454.84
2016,12,29,13,0,401.0,241.0,6.1,14.0,478.0,633.59,518.3
2016,12,29,13,15,403.5,234.5,6.0,14.0,469.0,624.65,511.21
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,614.1,503.21
2016,12,29,13,45,444.0,210.5,5.8,14.0,456.5,632.22,518.32
2016,12,29,14,0,482.0,193.0,5.7,14.0,453.0,634.22,521.05
2016,12,29,14,15,481.5,183.0,5.65,14.0,432.0,610.41,502.87
2016,12,29,14,30,481.0,173.0,5.6,14.0,411.0,584.85,483.29
2016,12,29,14,45,443.0,167.0,5.55,14.0,375.0,534.44,443.08
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,485.0,403.25
2016,12,29,15,15,611.0,112.5,5.25,13.5,353.5,556.09,464.01
2016,12,29,15,30,817.0,64.0,5.0,13.0,368.0,601.45,502.04
2016,12,29,15,45,783.5,60.5,4.8,13.0,323.5,542.06,451.94
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,483.54,401.7
2016,12,29,16,15,699.0,52.5,4.15,12.5,231.5,416.54,343.39
2016,12,29,16,30,648.0,48.0,3.7,12.0,184.0,352.88,286.44
2016,12,29,16,45,564.5,40.5,3.3,11.5,137.0,277.27,218.79
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,212.8,158.93
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,105.49,58.16
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.5,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.92,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.85,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.31,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.78,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.7,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.63,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,24.13,15.34
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,43.67,32.1
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,48.34,36.01
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,53.01,39.91
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,142.66,115.86
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,251.42,204.97
2016,12,30,11,15,21.0,204.5,2.55,12.0,216.0,219.03,177.7
2016,12,30,11,30,9.0,195.0,2.6,12.0,201.0,198.51,160.41
2016,12,30,11,45,7.0,191.0,2.7,12.0,195.5,192.32,155.21
2016,12,30,12,0,5.0,187.0,2.8,12.0,190.0,186.2,150.06
2016,12,30,12,15,2.5,173.0,2.85,11.5,174.5,169.29,136.31
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,152.6,122.7
2016,12,30,12,45,92.5,219.0,2.95,11.0,273.5,309.66,254.57
2016,12,30,13,0,185.0,279.0,3.0,11.0,388.0,474.79,387.17
2016,12,30,13,15,100.0,244.0,3.0,11.0,302.5,344.37,281.41
2016,12,30,13,30,15.0,209.0,3.0,11.0,217.0,218.47,177.31
2016,12,30,13,45,7.5,166.0,3.05,11.0,170.0,166.74,135.02
2016,12,30,14,0,0.0,123.0,3.1,11.0,123.0,116.61,93.24
2016,12,30,14,15,0.0,130.5,3.1,10.5,130.5,124.43,100.2
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,132.49,107.35
2016,12,30,14,45,0.0,111.5,3.1,10.0,111.5,105.72,84.95
2016,12,30,15,0,0.0,85.0,3.1,10.0,85.0,79.41,62.77
2016,12,30,15,15,0.0,77.0,3.05,10.0,77.0,71.7,56.34
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,64.2,50.01
2016,12,30,15,45,0.0,60.5,3.0,10.0,60.5,56.26,43.25
2016,12,30,16,0,0.0,52.0,3.0,10.0,52.0,48.33,36.42
2016,12,30,16,15,0.0,42.5,2.75,9.5,42.5,39.47,28.77
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,30.63,21.01
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,22.72,13.93
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,14.83,6.82
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,8.33,0.09
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
